Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,13.4916260892,0.543103611371,0.0,0.378838817371,1.91011974705,2.3935639134,16.4660991813,16.4660991813
 01/02  02:00:00,13.4492834298,0.478979343321,0.0,0.400620426057,1.91011974705,2.3935639134,14.4789453097,14.4789453097
 01/02  03:00:00,13.6495151377,0.660639250208,0.0,0.419192227069,1.91011974705,2.3935639134,20.1806561118,20.1806561118
 01/02  04:00:00,13.6614404922,0.641091995623,0.0,0.450664836159,1.91011974705,2.3935639134,18.1303943847,18.1303943847
 01/02  05:00:00,14.4056723292,1.32685832405,0.0,0.509130344672,1.91011974705,2.3935639134,34.0722451457,34.0722451457
 01/02  06:00:00,14.4367195782,1.30145387543,0.0,0.565582042281,1.91011974705,2.3935639134,31.8983155527,31.8983155527
 01/02  07:00:00,27.4804406232,12.3636461431,0.0,2.54711081966,1.91011974705,2.3935639134,314.889634944,314.889634944
 01/02  08:00:00,35.2771178333,12.3636461431,0.0,2.21986487517,7.6404789882,4.7871278268,276.350057835,276.350057835
 01/02  09:00:00,41.8283861539,12.3636461431,0.0,1.98606884339,19.1011974705,8.3774736969,258.104684885,258.104684885
 01/02  10:00:00,59.043334211,12.3636461431,0.0,1.52649501076,34.3821554469,10.7710376103,221.661603789,221.661603789
 01/02  11:00:00,59.0594744095,12.3636461431,0.0,1.54263520917,34.3821554469,10.7710376103,208.935488312,208.935488312
 01/02  12:00:00,59.0677169069,12.3636461431,0.0,1.55087770663,34.3821554469,10.7710376103,196.820872227,196.820872227
 01/02  13:00:00,58.9674385557,12.3636461431,0.0,1.4505993554,34.3821554469,10.7710376103,182.010493121,182.010493121
 01/02  14:00:00,58.8766347047,12.3636461431,0.0,1.3597955044,34.3821554469,10.7710376103,168.257634245,168.257634245
 01/02  15:00:00,58.7905260118,12.3636461431,0.0,1.27368681147,34.3821554469,10.7710376103,158.611103366,158.611103366
 01/02  16:00:00,58.6165164266,12.3636461431,0.0,1.0996772263,34.3821554469,10.7710376103,149.112739363,149.112739363
 01/02  17:00:00,58.6067297307,12.3636461431,0.0,1.08989053037,34.3821554469,10.7710376103,150.455516946,150.455516946
 01/02  18:00:00,65.6795045404,12.3636461431,0.0,1.27433200676,34.3821554469,10.7710376103,160.038665028,160.038665028
 01/02  19:00:00,54.5548339545,12.3636461431,0.0,1.42949519322,22.9214369646,9.5742556536,175.217505035,175.217505035
 01/02  20:00:00,54.5994445075,12.3636461431,0.0,1.47410574621,22.9214369646,9.5742556536,179.822451961,179.822451961
 01/02  21:00:00,49.5815008011,12.3636461431,0.0,1.47318349058,19.1011974705,8.3774736969,180.00099637,180.00099637
 01/02  22:00:00,20.6953981421,0.00179132711261,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/02  23:00:00,13.0035171335,0.267986117399,0.0,0.165847355691,1.91011974705,2.3935639134,7.89963863854,7.89963863854
 01/02  24:00:00,13.29387139,0.405648793574,0.0,0.318538936019,1.91011974705,2.3935639134,12.1956208887,12.1956208887
 01/03  01:00:00,13.5087918576,0.548142732118,0.0,0.390965465055,1.91011974705,2.3935639134,16.6216123013,16.6216123013
 01/03  02:00:00,13.5642810969,0.556920567817,0.0,0.43767686866,1.91011974705,2.3935639134,16.926621306,16.926621306
 01/03  03:00:00,13.7171888976,0.669700721344,0.0,0.477804515846,1.91011974705,2.3935639134,20.4349291546,20.4349291546
 01/03  04:00:00,14.394217125,1.28148758455,0.0,0.54304587996,1.91011974705,2.3935639134,32.0589279145,32.0589279145
 01/03  05:00:00,14.573287423,1.41716029703,0.0,0.586443465552,1.91011974705,2.3935639134,36.163336454,36.163336454
 01/03  06:00:00,14.8630038436,1.67903206834,0.0,0.614288114768,1.91011974705,2.3935639134,40.4057306924,40.4057306924
 01/03  07:00:00,27.5241832457,12.3636461431,0.0,2.5908534422,1.91011974705,2.3935639134,322.233186175,322.233186175
 01/03  08:00:00,35.2903169714,12.3636461431,0.0,2.23306401334,7.6404789882,4.7871278268,274.899365119,274.899365119
 01/03  09:00:00,41.8064832563,12.3636461431,0.0,1.96416594578,19.1011974705,8.3774736969,247.405784811,247.405784811
 01/03  10:00:00,59.0062352005,12.3636461431,0.0,1.48939600022,34.3821554469,10.7710376103,201.737712276,201.737712276
 01/03  11:00:00,58.9105496404,12.3636461431,0.0,1.39371044015,34.3821554469,10.7710376103,182.87850461,182.87850461
 01/03  12:00:00,58.9052409076,12.3636461431,0.0,1.38840170733,34.3821554469,10.7710376103,171.284547558,171.284547558
 01/03  13:00:00,58.8372557809,12.3636461431,0.0,1.32041658065,34.3821554469,10.7710376103,161.367661628,161.367661628
 01/03  14:00:00,58.7468447218,12.3636461431,0.0,1.23000552148,34.3821554469,10.7710376103,152.775654781,152.775654781
 01/03  15:00:00,58.7204076056,12.3636461431,0.0,1.20356840529,34.3821554469,10.7710376103,146.520838658,146.520838658
 01/03  16:00:00,58.7313413971,12.3636461431,0.0,1.21450219685,34.3821554469,10.7710376103,142.12731595,142.12731595
 01/03  17:00:00,58.7434590499,12.3636461431,0.0,1.22661984964,34.3821554469,10.7710376103,141.913851287,141.913851287
 01/03  18:00:00,65.6367021138,12.3636461431,0.0,1.23152958022,34.3821554469,10.7710376103,142.495025579,142.495025579
 01/03  19:00:00,54.3642315443,12.3636461431,0.0,1.23889278305,22.9214369646,9.5742556536,145.59106717,145.59106717
 01/03  20:00:00,54.4032849142,12.3636461431,0.0,1.2779461529,22.9214369646,9.5742556536,151.877703099,151.877703099
 01/03  21:00:00,49.4018026784,12.3636461431,0.0,1.29348536796,19.1011974705,8.3774736969,154.699984927,154.699984927
 01/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/03  23:00:00,12.6637086749,0.0475296958922,0.0,0.04649531851,1.91011974705,2.3935639134,1.21048381139,1.21048381139
 01/03  24:00:00,12.9560482692,0.208069619976,0.0,0.178294988774,1.91011974705,2.3935639134,6.0692457015,6.0692457015
 01/04  01:00:00,13.0802975373,0.274487810788,0.0,0.236126066077,1.91011974705,2.3935639134,8.13099416041,8.13099416041
 01/04  02:00:00,13.1767940833,0.342248926613,0.0,0.264861496278,1.91011974705,2.3935639134,10.2569083124,10.2569083124
 01/04  03:00:00,13.198629751,0.343618018742,0.0,0.285328071849,1.91011974705,2.3935639134,10.2846641917,10.2846641917
 01/04  04:00:00,13.274599484,0.401777534611,0.0,0.303138288906,1.91011974705,2.3935639134,12.1149565067,12.1149565067
 01/04  05:00:00,13.2745784564,0.388594393234,0.0,0.316300402733,1.91011974705,2.3935639134,11.6937849311,11.6937849311
 01/04  06:00:00,13.3272945343,0.43387446223,0.0,0.323736411656,1.91011974705,2.3935639134,13.1231038602,13.1231038602
 01/04  07:00:00,27.0132686818,12.3636461431,0.0,2.07993887827,1.91011974705,2.3935639134,245.50453132,245.50453132
 01/04  08:00:00,34.6677693607,12.3636461431,0.0,1.6105164026,7.6404789882,4.7871278268,193.868259934,193.868259934
 01/04  09:00:00,41.2758279587,12.3636461431,0.0,1.43351064818,19.1011974705,8.3774736969,173.139885789,173.139885789
 01/04  10:00:00,58.8038613364,12.3636461431,0.0,1.28702213612,34.3821554469,10.7710376103,149.874452575,149.874452575
 01/04  11:00:00,58.7190427017,12.3636461431,0.0,1.20220350137,34.3821554469,10.7710376103,140.748126783,140.748126783
 01/04  12:00:00,58.6302675502,12.3636461431,0.0,1.11342834992,34.3821554469,10.7710376103,128.240818533,128.240818533
 01/04  13:00:00,58.5912664978,12.3636461431,0.0,1.07442729752,34.3821554469,10.7710376103,123.585077615,123.585077615
 01/04  14:00:00,58.5452609932,12.3636461431,0.0,1.02842179292,34.3821554469,10.7710376103,118.5708697,118.5708697
 01/04  15:00:00,58.5182588373,12.3636461431,0.0,1.00141963698,34.3821554469,10.7710376103,114.683618826,114.683618826
 01/04  16:00:00,58.4957019029,12.3636461431,0.0,0.978862702592,34.3821554469,10.7710376103,110.077488363,110.077488363
 01/04  17:00:00,58.464193451,12.3636461431,0.0,0.947354250743,34.3821554469,10.7710376103,112.24349932,112.24349932
 01/04  18:00:00,65.4254391718,12.3636461431,0.0,1.02026663814,34.3821554469,10.7710376103,118.053278319,118.053278319
 01/04  19:00:00,54.1903677576,12.3636461431,0.0,1.06502899634,22.9214369646,9.5742556536,122.609669054,122.609669054
 01/04  20:00:00,54.23764823,12.3636461431,0.0,1.11230946875,22.9214369646,9.5742556536,129.065275903,129.065275903
 01/04  21:00:00,49.2393412016,12.3636461431,0.0,1.13102389113,19.1011974705,8.3774736969,132.072249936,132.072249936
 01/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  24:00:00,12.6640454115,0.0403763190669,0.0,0.0539854320112,1.91011974705,2.3935639134,0.889572124215,0.889572124215
 01/05  01:00:00,12.7580884903,0.0656058813173,0.0,0.122798948557,1.91011974705,2.3935639134,1.659737997,1.659737997
 01/05  02:00:00,12.8426102587,0.116319878709,0.0,0.156606719529,1.91011974705,2.3935639134,3.18778460408,3.18778460408
 01/05  03:00:00,12.8723815877,0.126470612949,0.0,0.176227314332,1.91011974705,2.3935639134,3.53505131026,3.53505131026
 01/05  04:00:00,12.9253652035,0.169728778516,0.0,0.185952764562,1.91011974705,2.3935639134,4.84640841992,4.84640841992
 01/05  05:00:00,12.9620538555,0.199505786305,0.0,0.192864408742,1.91011974705,2.3935639134,5.84866449997,5.84866449997
 01/05  06:00:00,12.9891456325,0.224744463101,0.0,0.19471750891,1.91011974705,2.3935639134,6.5918600075,6.5918600075
 01/05  07:00:00,26.7320733564,12.3636461431,0.0,1.79874355287,1.91011974705,2.3935639134,207.094891157,207.094891157
 01/05  08:00:00,34.4351225503,12.3636461431,0.0,1.37786959221,7.6404789882,4.7871278268,160.566856592,160.566856592
 01/05  09:00:00,41.0110970016,12.3636461431,0.0,1.16877969112,19.1011974705,8.3774736969,138.353483451,138.353483451
 01/05  10:00:00,58.3584055323,12.3636461431,0.0,0.841566332053,34.3821554469,10.7710376103,110.968855533,110.968855533
 01/05  11:00:00,58.3402905368,12.3636461431,0.0,0.823451336563,34.3821554469,10.7710376103,102.913236196,102.913236196
 01/05  12:00:00,58.3580520728,12.3636461431,0.0,0.841212872563,34.3821554469,10.7710376103,94.8993701658,94.8993701658
 01/05  13:00:00,58.3501710092,12.3636461431,0.0,0.833331808931,34.3821554469,10.7710376103,92.9374004427,92.9374004427
 01/05  14:00:00,58.232262011,12.3636461431,0.0,0.715422810694,34.3821554469,10.7710376103,89.2328466318,89.2328466318
 01/05  15:00:00,58.2399562843,12.3636461431,0.0,0.723117084034,34.3821554469,10.7710376103,87.5114835122,87.5114835122
 01/05  16:00:00,58.2403516674,12.3636461431,0.0,0.723512467077,34.3821554469,10.7710376103,84.9556785769,84.9556785769
 01/05  17:00:00,58.2176320905,12.3636461431,0.0,0.700792890173,34.3821554469,10.7710376103,86.7043188866,86.7043188866
 01/05  18:00:00,65.1991640563,12.3636461431,0.0,0.793991522674,34.3821554469,10.7710376103,93.4108771358,93.4108771358
 01/05  19:00:00,53.9710789928,12.3636461431,0.0,0.845740231527,22.9214369646,9.5742556536,97.4053826545,97.4053826545
 01/05  20:00:00,54.0094093977,12.3636461431,0.0,0.884070636385,22.9214369646,9.5742556536,102.535441949,102.535441949
 01/05  21:00:00,49.0116497369,12.3636461431,0.0,0.903332426429,19.1011974705,8.3774736969,105.655471079,105.655471079
 01/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  01:00:00,12.5784687194,0.00537398133784,0.0,0.00341107763838,1.91011974705,2.3935639134,0.0,0.0
 01/06  02:00:00,12.6227646311,0.0107479626757,0.0,0.0423330080211,1.91011974705,2.3935639134,0.0,0.0
 01/06  03:00:00,12.6965645048,0.0482325398698,0.0,0.0786483044354,1.91011974705,2.3935639134,1.13022066458,1.13022066458
 01/06  04:00:00,12.7261326308,0.0518745337675,0.0,0.104574436538,1.91011974705,2.3935639134,1.23489850881,1.23489850881
 01/06  05:00:00,12.7847826116,0.088652620402,0.0,0.126446330776,1.91011974705,2.3935639134,2.35961356466,2.35961356466
 01/06  06:00:00,12.921780977,0.182021328754,0.0,0.170075987799,1.91011974705,2.3935639134,5.25131422468,5.25131422468
 01/06  07:00:00,26.8132215457,12.3636461431,0.0,1.8798917422,1.91011974705,2.3935639134,223.896111519,223.896111519
 01/06  08:00:00,34.5476603289,12.3636461431,0.0,1.49040737079,7.6404789882,4.7871278268,179.870262746,179.870262746
 01/06  09:00:00,41.1518766899,12.3636461431,0.0,1.30955937941,19.1011974705,8.3774736969,161.398855602,161.398855602
 01/06  10:00:00,58.5178794316,12.3636461431,0.0,1.00104023129,34.3821554469,10.7710376103,136.057529708,136.057529708
 01/06  11:00:00,58.4849251624,12.3636461431,0.0,0.968085962077,34.3821554469,10.7710376103,127.753002069,127.753002069
 01/06  12:00:00,58.2151524406,12.3636461431,0.0,0.698313240291,34.3821554469,10.7710376103,111.868414656,111.868414656
 01/06  13:00:00,57.8393417685,12.3636461431,0.0,0.32250256823,34.3821554469,10.7710376103,102.489879929,102.489879929
 01/06  14:00:00,57.5582153126,12.3600634889,0.0,0.0449587665378,34.3821554469,10.7710376103,93.309756688,93.309756688
 01/06  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,84.9313729246,84.9313729246
 01/06  16:00:00,57.5317116693,12.3582721617,0.0,0.0202464503721,34.3821554469,10.7710376103,80.071965145,80.071965145
 01/06  17:00:00,57.7862482743,12.3636461431,0.0,0.269409074015,34.3821554469,10.7710376103,83.6295930718,83.6295930718
 01/06  18:00:00,65.0011870483,12.3636461431,0.0,0.596014514726,34.3821554469,10.7710376103,92.3058661907,92.3058661907
 01/06  19:00:00,53.865898187,12.3636461431,0.0,0.740559425701,22.9214369646,9.5742556536,102.495613228,102.495613228
 01/06  20:00:00,53.9776169661,12.3636461431,0.0,0.852278204778,22.9214369646,9.5742556536,114.677781894,114.677781894
 01/06  21:00:00,48.9652258158,12.3636461431,0.0,0.856908505331,19.1011974705,8.3774736969,113.029125883,113.029125883
 01/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  02:00:00,11.9804445535,0.00537398133784,0.0,0.00377789002708,1.91011974705,1.79517293505,0.0,0.0
 01/07  03:00:00,12.0687318034,0.0384324732187,0.0,0.0590066480557,1.91011974705,1.79517293505,0.830553788379,0.830553788379
 01/07  04:00:00,12.2151160404,0.13439778498,0.0,0.109425573307,1.91011974705,1.79517293505,3.79809824402,3.79809824402
 01/07  05:00:00,12.3105198723,0.195601973516,0.0,0.143625216683,1.91011974705,1.79517293505,5.71914723327,5.71914723327
 01/07  06:00:00,12.3533626773,0.222123486017,0.0,0.159946509207,1.91011974705,1.79517293505,6.50614543915,6.50614543915
 01/07  07:00:00,26.1100592174,12.3636461431,0.0,1.77512039223,1.91011974705,1.79517293505,221.540868172,221.540868172
 01/07  08:00:00,29.3917139053,12.3636461431,0.0,1.35148239801,3.8202394941,3.5903458701,171.550129185,171.550129185
 01/07  09:00:00,31.0001690917,12.3636461431,0.0,1.19189468284,11.4607184823,5.9839097835,158.94676074,158.94676074
 01/07  10:00:00,45.8390294574,12.3636461431,0.0,0.979690696165,22.9214369646,9.5742556536,136.015831462,136.015831462
 01/07  11:00:00,58.3833410807,12.3636461431,0.0,0.866501880455,34.3821554469,10.7710376103,117.63707711,117.63707711
 01/07  12:00:00,58.3546886394,12.3636461431,0.0,0.837849439103,34.3821554469,10.7710376103,104.460994204,104.460994204
 01/07  13:00:00,58.3047651308,12.3636461431,0.0,0.787925930531,34.3821554469,10.7710376103,97.2075541938,97.2075541938
 01/07  14:00:00,58.2135520012,12.3636461431,0.0,0.696712800907,34.3821554469,10.7710376103,88.7014115136,88.7014115136
 01/07  15:00:00,57.8843902649,12.3636461431,0.0,0.367551064646,34.3821554469,10.7710376103,80.4471458308,80.4471458308
 01/07  16:00:00,57.7305672256,12.3636461431,0.0,0.213728025365,34.3821554469,10.7710376103,76.7816697953,76.7816697953
 01/07  17:00:00,57.8662988839,12.3636461431,0.0,0.349459683601,34.3821554469,10.7710376103,77.2342889278,77.2342889278
 01/07  18:00:00,65.0130393353,12.3636461431,0.0,0.607866801637,34.3821554469,10.7710376103,86.4584156382,86.4584156382
 01/07  19:00:00,48.8931357535,12.3636461431,0.0,0.784818443063,19.1011974705,8.3774736969,106.675338275,106.675338275
 01/07  20:00:00,38.9466374411,12.3636461431,0.0,0.87236303222,11.4607184823,5.9839097835,116.827649354,116.827649354
 01/07  21:00:00,38.9992189784,12.3636461431,0.0,0.924944569512,11.4607184823,5.9839097835,122.23764943,122.23764943
 01/07  22:00:00,29.0289066689,12.3636461431,0.0,0.988675161579,3.8202394941,3.5903458701,133.272584406,133.272584406
 01/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  02:00:00,12.016326053,0.0266491933888,0.0,0.0183841775049,1.91011974705,1.79517293505,0.586440463792,0.586440463792
 01/08  03:00:00,12.1130656093,0.06510754026,0.0,0.0766653869614,1.91011974705,1.79517293505,1.64082880732,1.64082880732
 01/08  04:00:00,12.2208512852,0.130536854358,0.0,0.119021748766,1.91011974705,1.79517293505,3.67164637961,3.67164637961
 01/08  05:00:00,12.3399721752,0.213688465898,0.0,0.154991027199,1.91011974705,1.79517293505,6.25716051092,6.25716051092
 01/08  06:00:00,12.4032433739,0.247232538093,0.0,0.184718153693,1.91011974705,1.79517293505,7.31627718246,7.31627718246
 01/08  07:00:00,12.4665315865,0.287762079172,0.0,0.207476825254,1.91011974705,1.79517293505,8.5487560405,8.5487560405
 01/08  08:00:00,12.5190001188,0.319126240187,0.0,0.228581196493,1.91011974705,1.79517293505,9.54551978729,9.54551978729
 01/08  09:00:00,21.6702696166,12.3636461431,0.0,1.89603810935,3.8202394941,3.5903458701,237.582197018,237.582197018
 01/08  10:00:00,21.0349578473,12.3636461431,0.0,1.26072633997,3.8202394941,3.5903458701,187.655577768,187.655577768
 01/08  11:00:00,35.9233085728,12.3636461431,0.0,1.09801271308,15.2809579764,7.1806917402,167.099301105,167.099301105
 01/08  12:00:00,35.7387099442,12.3636461431,0.0,0.913414084509,15.2809579764,7.1806917402,160.62557136,160.62557136
 01/08  13:00:00,45.5510097688,12.3636461431,0.0,0.691671007541,22.9214369646,9.5742556536,146.103079927,146.103079927
 01/08  14:00:00,45.3048314267,12.3636461431,0.0,0.445492665424,22.9214369646,9.5742556536,138.324809385,138.324809385
 01/08  15:00:00,45.2433899355,12.3636461431,0.0,0.384051174188,22.9214369646,9.5742556536,135.685236481,135.685236481
 01/08  16:00:00,45.298589065,12.3636461431,0.0,0.439250303737,22.9214369646,9.5742556536,133.81606347,133.81606347
 01/08  17:00:00,45.5437676119,12.3636461431,0.0,0.684428850616,22.9214369646,9.5742556536,134.956376272,134.956376272
 01/08  18:00:00,42.1403083486,12.3636461431,0.0,0.426679155615,15.2809579764,7.1806917402,174.494600751,174.494600751
 01/08  19:00:00,33.6446825309,12.3636461431,0.0,0.587429572833,7.6404789882,4.7871278268,191.999692902,191.999692902
 01/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  21:00:00,12.0024171929,0.0278651096131,0.0,0.00325940115317,1.91011974705,1.79517293505,0.781872860303,0.781872860303
 01/08  22:00:00,12.3254577669,0.239869200612,0.0,0.114295884159,1.91011974705,1.79517293505,7.07211750893,7.07211750893
 01/08  23:00:00,12.5483638674,0.359443846918,0.0,0.217627338379,1.91011974705,1.79517293505,10.7526515419,10.7526515419
 01/08  24:00:00,12.6864199973,0.429128083892,0.0,0.285999231306,1.91011974705,1.79517293505,12.9477887849,12.9477887849
 01/09  01:00:00,13.4310826965,0.524297098693,0.0,0.337101937361,1.91011974705,2.3935639134,15.8739017826,15.8739017826
 01/09  02:00:00,13.7908839444,0.830334747237,0.0,0.390865536747,1.91011974705,2.3935639134,22.1611167661,22.1611167661
 01/09  03:00:00,14.1096432511,1.10551660017,0.0,0.434442990463,1.91011974705,2.3935639134,28.4095182973,28.4095182973
 01/09  04:00:00,14.4034824291,1.36846010036,0.0,0.465338668306,1.91011974705,2.3935639134,33.3582063235,33.3582063235
 01/09  05:00:00,14.425328352,1.36421028354,0.0,0.491434408,1.91011974705,2.3935639134,33.9998649753,33.9998649753
 01/09  06:00:00,14.86598784,1.76224632787,0.0,0.534057851643,1.91011974705,2.3935639134,41.5631020624,41.5631020624
 01/09  07:00:00,27.4830290765,12.3636461431,0.0,2.54969927293,1.91011974705,2.3935639134,323.21192267,323.21192267
 01/09  08:00:00,35.2415530537,12.3636461431,0.0,2.18430009564,7.6404789882,4.7871278268,281.809638823,281.809638823
 01/09  09:00:00,41.812933414,12.3636461431,0.0,1.97061610352,19.1011974705,8.3774736969,258.464113897,258.464113897
 01/09  10:00:00,59.0828895101,12.3636461431,0.0,1.56605030979,34.3821554469,10.7710376103,223.839133598,223.839133598
 01/09  11:00:00,58.609559053,12.3636461431,0.0,1.09271985273,34.3821554469,10.7710376103,204.459948227,204.459948227
 01/09  12:00:00,58.2043771537,12.3636461431,0.0,0.687537953403,34.3821554469,10.7710376103,183.083476886,183.083476886
 01/09  13:00:00,57.94363267,12.3636461431,0.0,0.426793469754,34.3821554469,10.7710376103,162.76177637,162.76177637
 01/09  14:00:00,57.8103952009,12.3636461431,0.0,0.293556000664,34.3821554469,10.7710376103,146.263886618,146.263886618
 01/09  15:00:00,57.8161886788,12.3636461431,0.0,0.29934947851,34.3821554469,10.7710376103,135.5139212,135.5139212
 01/09  16:00:00,58.0288192777,12.3636461431,0.0,0.511980077444,34.3821554469,10.7710376103,125.02189908,125.02189908
 01/09  17:00:00,58.2849067599,12.3636461431,0.0,0.768067559585,34.3821554469,10.7710376103,122.743546783,122.743546783
 01/09  18:00:00,65.3196567756,12.3636461431,0.0,0.914484241989,34.3821554469,10.7710376103,128.227745318,128.227745318
 01/09  19:00:00,54.1333683356,12.3636461431,0.0,1.00802957433,22.9214369646,9.5742556536,136.356808393,136.356808393
 01/09  20:00:00,54.2223159118,12.3636461431,0.0,1.09697715053,22.9214369646,9.5742556536,146.808853459,146.808853459
 01/09  21:00:00,49.2601462048,12.3636461431,0.0,1.15182889435,19.1011974705,8.3774736969,153.763287839,153.763287839
 01/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  24:00:00,12.8139423021,0.168631764099,0.0,0.0756268775981,1.91011974705,2.3935639134,4.86184585972,4.86184585972
 01/10  01:00:00,12.9959996386,0.254632722771,0.0,0.171683255352,1.91011974705,2.3935639134,7.55753089811,7.55753089811
 01/10  02:00:00,13.1463965712,0.357170928063,0.0,0.219541982667,1.91011974705,2.3935639134,10.6955935901,10.6955935901
 01/10  03:00:00,13.1803758447,0.352131234425,0.0,0.258560949799,1.91011974705,2.3935639134,10.5908766076,10.5908766076
 01/10  04:00:00,13.3063966372,0.449387070134,0.0,0.287325906649,1.91011974705,2.3935639134,13.5591883881,13.5591883881
 01/10  05:00:00,13.283274891,0.409573831143,0.0,0.304017399424,1.91011974705,2.3935639134,12.3875251003,12.3875251003
 01/10  06:00:00,13.3835837021,0.495188013225,0.0,0.318712028458,1.91011974705,2.3935639134,14.9869762997,14.9869762997
 01/10  07:00:00,27.0609459175,12.3636461431,0.0,2.127616114,1.91011974705,2.3935639134,263.398473899,263.398473899
 01/10  08:00:00,34.7401592225,12.3636461431,0.0,1.68290626445,7.6404789882,4.7871278268,211.09276866,211.09276866
 01/10  09:00:00,41.3246652811,12.3636461431,0.0,1.48234797063,19.1011974705,8.3774736969,188.215134837,188.215134837
 01/10  10:00:00,58.6220435889,12.3636461431,0.0,1.1052043886,34.3821554469,10.7710376103,155.637426259,155.637426259
 01/10  11:00:00,58.2412825451,12.3636461431,0.0,0.724443344825,34.3821554469,10.7710376103,137.67602878,137.67602878
 01/10  12:00:00,58.166191344,12.3636461431,0.0,0.649352143753,34.3821554469,10.7710376103,121.764401997,121.764401997
 01/10  13:00:00,57.8279710942,12.3636461431,0.0,0.311131893878,34.3821554469,10.7710376103,108.066946655,108.066946655
 01/10  14:00:00,57.5403148824,12.3582721617,0.0,0.0288496634265,34.3821554469,10.7710376103,95.5281007147,95.5281007147
 01/10  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,86.6566236625,86.6566236625
 01/10  16:00:00,57.5106940229,12.3546895075,0.0,0.00281145821114,34.3821554469,10.7710376103,77.9183269744,77.9183269744
 01/10  17:00:00,57.7334214219,12.3636461431,0.0,0.216582221647,34.3821554469,10.7710376103,79.9066023288,79.9066023288
 01/10  18:00:00,64.9850443422,12.3636461431,0.0,0.579871808598,34.3821554469,10.7710376103,93.2178354593,93.2178354593
 01/10  19:00:00,53.8598151641,12.3636461431,0.0,0.734476402768,22.9214369646,9.5742556536,104.500315918,104.500315918
 01/10  20:00:00,53.9632237379,12.3636461431,0.0,0.837884976624,22.9214369646,9.5742556536,114.877186586,114.877186586
 01/10  21:00:00,48.9835640742,12.3636461431,0.0,0.875246763693,19.1011974705,8.3774736969,118.387132029,118.387132029
 01/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  02:00:00,12.5786296189,0.00537398133784,0.0,0.00357197708603,1.91011974705,2.3935639134,0.0,0.0
 01/11  03:00:00,12.6593604271,0.0370475181146,0.0,0.0526292485636,1.91011974705,2.3935639134,0.788101224553,0.788101224553
 01/11  04:00:00,12.8094528882,0.145477718578,0.0,0.0942915091774,1.91011974705,2.3935639134,4.18554260398,4.18554260398
 01/11  05:00:00,12.8774789736,0.180658007108,0.0,0.127137306013,1.91011974705,2.3935639134,5.26910858396,5.26910858396
 01/11  06:00:00,12.9398749285,0.221845736715,0.0,0.14834553129,1.91011974705,2.3935639134,6.52861838053,6.52861838053
 01/11  07:00:00,26.7076065599,12.3636461431,0.0,1.77427675639,1.91011974705,2.3935639134,219.525120094,219.525120094
 01/11  08:00:00,34.4347322501,12.3636461431,0.0,1.37747929201,7.6404789882,4.7871278268,172.458861058,172.458861058
 01/11  09:00:00,41.0678264868,12.3636461431,0.0,1.22550917634,19.1011974705,8.3774736969,154.542116384,154.542116384
 01/11  10:00:00,58.5390693071,12.3636461431,0.0,1.02223010686,34.3821554469,10.7710376103,128.169517035,128.169517035
 01/11  11:00:00,58.3727084568,12.3636461431,0.0,0.85586925654,34.3821554469,10.7710376103,114.694592104,114.694592104
 01/11  12:00:00,58.0969997046,12.3636461431,0.0,0.580160504341,34.3821554469,10.7710376103,95.1970186919,95.1970186919
 01/11  13:00:00,57.8571180488,12.3636461431,0.0,0.340278848558,34.3821554469,10.7710376103,83.7961564646,83.7961564646
 01/11  14:00:00,57.722085527,12.3636461431,0.0,0.205246326705,34.3821554469,10.7710376103,75.9870233789,75.9870233789
 01/11  15:00:00,57.5708531576,12.3636461431,0.0,0.0540139573176,34.3821554469,10.7710376103,69.8640827938,69.8640827938
 01/11  16:00:00,57.7606294253,12.3636461431,0.0,0.243790225031,34.3821554469,10.7710376103,69.3237061518,69.3237061518
 01/11  17:00:00,57.8832102439,12.3636461431,0.0,0.366371043602,34.3821554469,10.7710376103,72.5371021419,72.5371021419
 01/11  18:00:00,63.5990994156,12.3636461431,0.0,0.571593548658,34.3821554469,10.7710376103,83.4651878918,83.4651878918
 01/11  19:00:00,53.84812733,12.3636461431,0.0,0.722788568759,22.9214369646,9.5742556536,97.748792894,97.748792894
 01/11  20:00:00,53.9489748817,12.3636461431,0.0,0.823636120373,22.9214369646,9.5742556536,109.042151455,109.042151455
 01/11  21:00:00,48.9566780585,12.3636461431,0.0,0.848360748014,19.1011974705,8.3774736969,111.254060379,111.254060379
 01/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  01:00:00,12.5723341998,0.00179132711261,0.0,0.000859212224297,1.91011974705,2.3935639134,0.0,0.0
 01/12  02:00:00,12.6612404602,0.0401141832068,0.0,0.0514426165634,1.91011974705,2.3935639134,0.881051334184,0.881051334184
 01/12  03:00:00,12.7245728843,0.0676915834339,0.0,0.0871976404225,1.91011974705,2.3935639134,1.7091987198,1.7091987198
 01/12  04:00:00,12.8100531132,0.130895097435,0.0,0.10947435529,1.91011974705,2.3935639134,3.71050686664,3.71050686664
 01/12  05:00:00,12.8938000808,0.188392224308,0.0,0.13572419604,1.91011974705,2.3935639134,5.47293345316,5.47293345316
 01/12  06:00:00,12.9433917318,0.216852672857,0.0,0.156855398498,1.91011974705,2.3935639134,6.40942373738,6.40942373738
 01/12  07:00:00,26.7807587784,12.3636461431,0.0,1.84742897491,1.91011974705,2.3935639134,232.513091781,232.513091781
 01/12  08:00:00,34.5238456627,12.3636461431,0.0,1.46659270466,7.6404789882,4.7871278268,186.397065793,186.397065793
 01/12  09:00:00,41.1374553042,12.3636461431,0.0,1.29513799376,19.1011974705,8.3774736969,166.100205376,166.100205376
 01/12  10:00:00,58.5613412179,12.3636461431,0.0,1.04450201764,34.3821554469,10.7710376103,142.63072949,142.63072949
 01/12  11:00:00,58.1927930324,12.3636461431,0.0,0.675953832092,34.3821554469,10.7710376103,123.957198361,123.957198361
 01/12  12:00:00,58.0885755805,12.3636461431,0.0,0.571736380242,34.3821554469,10.7710376103,104.299457448,104.299457448
 01/12  13:00:00,57.9155753278,12.3636461431,0.0,0.398736127479,34.3821554469,10.7710376103,92.0775654532,92.0775654532
 01/12  14:00:00,57.6682605887,12.3636461431,0.0,0.151421388399,34.3821554469,10.7710376103,77.7490722523,77.7490722523
 01/12  15:00:00,57.5124633835,12.3564808346,0.0,0.00278949161766,34.3821554469,10.7710376103,70.4781963143,70.4781963143
 01/12  16:00:00,57.515706732,12.3564808346,0.0,0.00603284021462,34.3821554469,10.7710376103,65.8836292021,65.8836292021
 01/12  17:00:00,57.7011274584,12.3636461431,0.0,0.184288258108,34.3821554469,10.7710376103,70.452164747,70.452164747
 01/12  18:00:00,63.5369762116,12.3636461431,0.0,0.509470344692,34.3821554469,10.7710376103,83.0276922606,83.0276922606
 01/12  19:00:00,53.785573257,12.3636461431,0.0,0.660234495709,22.9214369646,9.5742556536,93.8134005394,93.8134005394
 01/12  20:00:00,53.8998456124,12.3636461431,0.0,0.774506851087,22.9214369646,9.5742556536,107.189979753,107.189979753
 01/12  21:00:00,48.9539546431,12.3636461431,0.0,0.845637332661,19.1011974705,8.3774736969,116.054253057,116.054253057
 01/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  03:00:00,12.5890480936,0.00895663556307,0.0,0.0104077975488,1.91011974705,2.3935639134,0.0,0.0
 01/13  04:00:00,12.6518292794,0.0363029143422,0.0,0.0458427045862,1.91011974705,2.3935639134,0.767741785777,0.767741785777
 01/13  05:00:00,12.7109333064,0.0702566526706,0.0,0.070992993274,1.91011974705,2.3935639134,1.83178241535,1.83178241535
 01/13  06:00:00,12.8515174079,0.170227905939,0.0,0.111605841541,1.91011974705,2.3935639134,4.9453792525,4.9453792525
 01/13  07:00:00,26.7100929012,12.3636461431,0.0,1.77676309771,1.91011974705,2.3935639134,222.347983532,222.347983532
 01/13  08:00:00,34.4353310643,12.3636461431,0.0,1.3780781062,7.6404789882,4.7871278268,174.883874914,174.883874914
 01/13  09:00:00,41.0679436504,12.3636461431,0.0,1.22562633992,19.1011974705,8.3774736969,156.10340589,156.10340589
 01/13  10:00:00,58.5785555203,12.3636461431,0.0,1.06171632005,34.3821554469,10.7710376103,132.065986079,132.065986079
 01/13  11:00:00,58.4685153502,12.3636461431,0.0,0.951676149886,34.3821554469,10.7710376103,124.046481811,124.046481811
 01/13  12:00:00,58.4143749292,12.3636461431,0.0,0.897535728939,34.3821554469,10.7710376103,113.679080726,113.679080726
 01/13  13:00:00,58.3834653232,12.3636461431,0.0,0.866626122934,34.3821554469,10.7710376103,107.219417395,107.219417395
 01/13  14:00:00,58.3349754409,12.3636461431,0.0,0.81813624063,34.3821554469,10.7710376103,101.174778657,101.174778657
 01/13  15:00:00,58.25514839,12.3636461431,0.0,0.73830918971,34.3821554469,10.7710376103,96.9808165368,96.9808165368
 01/13  16:00:00,58.1685579912,12.3636461431,0.0,0.651718790961,34.3821554469,10.7710376103,93.1690518196,93.1690518196
 01/13  17:00:00,58.113745012,12.3636461431,0.0,0.596905811699,34.3821554469,10.7710376103,92.4327648111,92.4327648111
 01/13  18:00:00,63.7557810137,12.3636461431,0.0,0.728275146699,34.3821554469,10.7710376103,97.7484762976,97.7484762976
 01/13  19:00:00,53.9625849508,12.3636461431,0.0,0.837246189498,22.9214369646,9.5742556536,105.425782735,105.425782735
 01/13  20:00:00,54.0241261939,12.3636461431,0.0,0.898787432651,22.9214369646,9.5742556536,111.462197284,111.462197284
 01/13  21:00:00,49.0209771894,12.3636461431,0.0,0.912659878898,19.1011974705,8.3774736969,113.382030975,113.382030975
 01/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/14  01:00:00,11.9986136257,0.0168837687862,0.0,0.0104371747743,1.91011974705,1.79517293505,0.348815178196,0.348815178196
 01/14  02:00:00,12.0979772601,0.0526736247844,0.0,0.0740109531818,1.91011974705,1.79517293505,1.25933106601,1.25933106601
 01/14  03:00:00,12.1820876461,0.0970460422934,0.0,0.113748921714,1.91011974705,1.79517293505,2.61509621616,2.61509621616
 01/14  04:00:00,12.2830971507,0.17411838642,0.0,0.137686082167,1.91011974705,1.79517293505,5.02210276379,5.02210276379
 01/14  05:00:00,12.2951622221,0.168984219919,0.0,0.154885320089,1.91011974705,1.79517293505,4.87790381472,4.87790381472
 01/14  06:00:00,12.3563801329,0.22617198853,0.0,0.158915462269,1.91011974705,1.79517293505,6.66188670673,6.66188670673
 01/14  07:00:00,26.0840753703,12.3636461431,0.0,1.74913654513,1.91011974705,1.79517293505,211.843235017,211.843235017
 01/14  08:00:00,29.3426750177,12.3636461431,0.0,1.30244351043,3.8202394941,3.5903458701,158.727400431,158.727400431
 01/14  09:00:00,30.9403475292,12.3636461431,0.0,1.1320731203,11.4607184823,5.9839097835,139.894237567,139.894237567
 01/14  10:00:00,45.8263706272,12.3636461431,0.0,0.967031865875,22.9214369646,9.5742556536,116.411689704,116.411689704
 01/14  11:00:00,58.3410491817,12.3636461431,0.0,0.82420998145,34.3821554469,10.7710376103,98.8929584636,98.8929584636
 01/14  12:00:00,57.9841828754,12.3636461431,0.0,0.467343675157,34.3821554469,10.7710376103,81.6692560131,81.6692560131
 01/14  13:00:00,58.0767055955,12.3636461431,0.0,0.559866395189,34.3821554469,10.7710376103,77.7232985381,77.7232985381
 01/14  14:00:00,58.1559677144,12.3636461431,0.0,0.639128514123,34.3821554469,10.7710376103,75.2081897492,75.2081897492
 01/14  15:00:00,58.1431947329,12.3636461431,0.0,0.626355532658,34.3821554469,10.7710376103,72.5578590397,72.5578590397
 01/14  16:00:00,58.0657470929,12.3636461431,0.0,0.548907892647,34.3821554469,10.7710376103,70.0343708404,70.0343708404
 01/14  17:00:00,58.0852329574,12.3636461431,0.0,0.568393757163,34.3821554469,10.7710376103,67.4570748561,67.4570748561
 01/14  18:00:00,63.6587516953,12.3636461431,0.0,0.631245828395,34.3821554469,10.7710376103,70.6870062234,70.6870062234
 01/14  19:00:00,48.8319847026,12.3636461431,0.0,0.723667392073,19.1011974705,8.3774736969,87.0025100901,87.0025100901
 01/14  20:00:00,38.8406825006,12.3636461431,0.0,0.766408091708,11.4607184823,5.9839097835,93.8309453331,93.8309453331
 01/14  21:00:00,38.8634890464,12.3636461431,0.0,0.789214637494,11.4607184823,5.9839097835,96.1085588218,96.1085588218
 01/14  22:00:00,28.8682241784,12.3636461431,0.0,0.827992671149,3.8202394941,3.5903458701,104.505097088,104.505097088
 01/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  05:00:00,11.9958805643,0.0107479626757,0.0,0.0138399195387,1.91011974705,1.79517293505,0.0,0.0
 01/15  06:00:00,12.022940781,0.0107479626757,0.0,0.0409001362269,1.91011974705,1.79517293505,0.0,0.0
 01/15  07:00:00,12.0399479802,0.0107479626757,0.0,0.0579073354001,1.91011974705,1.79517293505,0.0,0.0
 01/15  08:00:00,12.0956311105,0.0451788012626,0.0,0.0791596271245,1.91011974705,1.79517293505,1.04060894859,1.04060894859
 01/15  09:00:00,21.3696052623,12.3636461431,0.0,1.59537375505,3.8202394941,3.5903458701,184.841134049,184.841134049
 01/15  10:00:00,20.9484814748,12.3636461431,0.0,1.17424996756,3.8202394941,3.5903458701,143.807731482,143.807731482
 01/15  11:00:00,35.8424972427,12.3636461431,0.0,1.01720138303,15.2809579764,7.1806917402,125.976256987,125.976256987
 01/15  12:00:00,35.7729780922,12.3636461431,0.0,0.947682232486,15.2809579764,7.1806917402,119.687596741,119.687596741
 01/15  13:00:00,45.7415611382,12.3636461431,0.0,0.882222376943,22.9214369646,9.5742556536,105.996931886,105.996931886
 01/15  14:00:00,45.7063033879,12.3636461431,0.0,0.846964626585,22.9214369646,9.5742556536,101.661088157,101.661088157
 01/15  15:00:00,45.7072620654,12.3636461431,0.0,0.847923304138,22.9214369646,9.5742556536,100.771798841,100.771798841
 01/15  16:00:00,45.7098800131,12.3636461431,0.0,0.850541251856,22.9214369646,9.5742556536,100.093411264,100.093411264
 01/15  17:00:00,45.7126448491,12.3636461431,0.0,0.85330608777,22.9214369646,9.5742556536,98.7814508474,98.7814508474
 01/15  18:00:00,40.871168472,12.3636461431,0.0,0.535205945688,15.2809579764,7.1806917402,125.92567946,125.92567946
 01/15  19:00:00,33.6412768317,12.3636461431,0.0,0.584023873656,7.6404789882,4.7871278268,135.786939645,135.786939645
 01/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  23:00:00,11.9809000731,0.00537398133784,0.0,0.00423340967624,1.91011974705,1.79517293505,0.0,0.0
 01/15  24:00:00,12.0516493588,0.0284754532621,0.0,0.0518812234688,1.91011974705,1.79517293505,0.534795098206,0.534795098206
 01/16  01:00:00,12.1050942883,0.0455231303628,0.0,0.0882784757904,1.91011974705,1.79517293505,1.04475743796,1.04475743796
 01/16  02:00:00,12.1454183171,0.0659850714815,0.0,0.108140563526,1.91011974705,1.79517293505,1.67504298646,1.67504298646
 01/16  03:00:00,12.189546325,0.0932837256873,0.0,0.124969917258,1.91011974705,1.79517293505,2.50794146421,2.50794146421
 01/16  04:00:00,12.2141558111,0.106757367151,0.0,0.136105761881,1.91011974705,1.79517293505,2.90170785054,2.90170785054
 01/16  05:00:00,12.2161607154,0.101004749602,0.0,0.143863283722,1.91011974705,1.79517293505,2.74066473057,2.74066473057
 01/16  06:00:00,12.2477538614,0.123865659515,0.0,0.152595519783,1.91011974705,1.79517293505,3.41546467721,3.41546467721
 01/16  07:00:00,12.3215007069,0.183717301363,0.0,0.166490723412,1.91011974705,1.79517293505,5.3561707594,5.3561707594
 01/16  08:00:00,12.3489476703,0.199153715099,0.0,0.178501273151,1.91011974705,1.79517293505,5.79174847076,5.79174847076
 01/16  09:00:00,21.5626015492,12.3636461431,0.0,1.78837004189,3.8202394941,3.5903458701,209.976331964,209.976331964
 01/16  10:00:00,21.1229600609,12.3636461431,0.0,1.34872855362,3.8202394941,3.5903458701,163.895949921,163.895949921
 01/16  11:00:00,36.0043865622,12.3636461431,0.0,1.17909070253,15.2809579764,7.1806917402,144.683335736,144.683335736
 01/16  12:00:00,35.9301426406,12.3636461431,0.0,1.10484678091,15.2809579764,7.1806917402,137.765734662,137.765734662
 01/16  13:00:00,45.8887855513,12.3636461431,0.0,1.02944679004,22.9214369646,9.5742556536,123.532466761,123.532466761
 01/16  14:00:00,45.8545784719,12.3636461431,0.0,0.995239710599,22.9214369646,9.5742556536,118.906904089,118.906904089
 01/16  15:00:00,45.8225019131,12.3636461431,0.0,0.963163151862,22.9214369646,9.5742556536,115.780834609,115.780834609
 01/16  16:00:00,45.7394714228,12.3636461431,0.0,0.880132661492,22.9214369646,9.5742556536,112.723072393,112.723072393
 01/16  17:00:00,45.6444965242,12.3636461431,0.0,0.785157762895,22.9214369646,9.5742556536,109.821176096,109.821176096
 01/16  18:00:00,40.8408833942,12.3636461431,0.0,0.504920867866,15.2809579764,7.1806917402,139.027330587,139.027330587
 01/16  19:00:00,33.6646817328,12.3636461431,0.0,0.607428774761,7.6404789882,4.7871278268,149.072131067,149.072131067
 01/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  22:00:00,11.9730840092,0.00179132711261,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  23:00:00,12.0510045067,0.037181409651,0.0,0.0425304149814,1.91011974705,1.79517293505,0.794135390864,0.794135390864
 01/16  24:00:00,12.1327008513,0.0672634032947,0.0,0.094144765862,1.91011974705,1.79517293505,1.71187086275,1.71187086275
 01/17  01:00:00,12.7895899088,0.0959108010096,0.0,0.123995447301,1.91011974705,2.3935639134,2.57144753065,2.57144753065
 01/17  02:00:00,12.816208269,0.101877012896,0.0,0.144647595617,1.91011974705,2.3935639134,2.75924976926,2.75924976926
 01/17  03:00:00,12.8934658655,0.164348831872,0.0,0.159433373164,1.91011974705,2.3935639134,4.6967008705,4.6967008705
 01/17  04:00:00,12.9276865005,0.180465430187,0.0,0.177537409826,1.91011974705,2.3935639134,5.2315025451,5.2315025451
 01/17  05:00:00,12.9931721753,0.230424741312,0.0,0.193063773552,1.91011974705,2.3935639134,6.75756903946,6.75756903946
 01/17  06:00:00,13.0084364575,0.233602285036,0.0,0.205150512037,1.91011974705,2.3935639134,6.9138919465,6.9138919465
 01/17  07:00:00,26.8092768676,12.3636461431,0.0,1.87594706408,1.91011974705,2.3935639134,223.557098728,223.557098728
 01/17  08:00:00,34.4963449825,12.3636461431,0.0,1.43909202441,7.6404789882,4.7871278268,173.111488918,173.111488918
 01/17  09:00:00,41.1165655933,12.3636461431,0.0,1.27424828278,19.1011974705,8.3774736969,153.28672353,153.28672353
 01/17  10:00:00,58.6283343339,12.3636461431,0.0,1.11149513364,34.3821554469,10.7710376103,128.434007531,128.434007531
 01/17  11:00:00,58.5190394803,12.3636461431,0.0,1.00220028002,34.3821554469,10.7710376103,119.773513814,119.773513814
 01/17  12:00:00,58.4578523399,12.3636461431,0.0,0.941013139666,34.3821554469,10.7710376103,110.506631815,110.506631815
 01/17  13:00:00,58.3524349264,12.3636461431,0.0,0.835595726165,34.3821554469,10.7710376103,105.987805999,105.987805999
 01/17  14:00:00,58.1599643684,12.3636461431,0.0,0.643125168128,34.3821554469,10.7710376103,100.929614986,100.929614986
 01/17  15:00:00,58.1193063548,12.3636461431,0.0,0.602467154525,34.3821554469,10.7710376103,96.3343194285,96.3343194285
 01/17  16:00:00,57.9667219959,12.3636461431,0.0,0.44988279566,34.3821554469,10.7710376103,88.6683756365,88.6683756365
 01/17  17:00:00,57.9878273211,12.3636461431,0.0,0.470988120768,34.3821554469,10.7710376103,90.3973526455,90.3973526455
 01/17  18:00:00,63.7217785039,12.3636461431,0.0,0.694272636914,34.3821554469,10.7710376103,97.0121108213,97.0121108213
 01/17  19:00:00,53.9298589203,12.3636461431,0.0,0.804520159002,22.9214369646,9.5742556536,101.693236765,101.693236765
 01/17  20:00:00,53.9999047109,12.3636461431,0.0,0.874565949656,22.9214369646,9.5742556536,108.446478789,108.446478789
 01/17  21:00:00,49.0126560655,12.3636461431,0.0,0.904338755057,19.1011974705,8.3774736969,112.06414785,112.06414785
 01/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  01:00:00,12.5764326442,0.00358265422523,0.0,0.00316632954317,1.91011974705,2.3935639134,0.0,0.0
 01/18  02:00:00,12.6571878979,0.0370687950799,0.0,0.0504354423774,1.91011974705,2.3935639134,0.790307816352,0.790307816352
 01/18  03:00:00,12.7532521706,0.0859607058028,0.0,0.0976078043812,1.91011974705,2.3935639134,2.27029058826,2.27029058826
 01/18  04:00:00,12.7960842024,0.0964493338132,0.0,0.129951208164,1.91011974705,2.3935639134,2.5875181583,2.5875181583
 01/18  05:00:00,12.9588399146,0.216396033678,0.0,0.172760220488,1.91011974705,2.3935639134,6.36280568154,6.36280568154
 01/18  06:00:00,13.0241196349,0.243246472486,0.0,0.211189501987,1.91011974705,2.3935639134,7.17029431252,7.17029431252
 01/18  07:00:00,26.8346325259,12.3636461431,0.0,1.90130272233,1.91011974705,2.3935639134,231.548009504,231.548009504
 01/18  08:00:00,34.4843190986,12.3636461431,0.0,1.42706614054,7.6404789882,4.7871278268,174.912640275,174.912640275
 01/18  09:00:00,41.0501015607,12.3636461431,0.0,1.20778425025,19.1011974705,8.3774736969,149.00454939,149.00454939
 01/18  10:00:00,58.3987051375,12.3636461431,0.0,0.881865937246,34.3821554469,10.7710376103,121.854639545,121.854639545
 01/18  11:00:00,58.0594576616,12.3636461431,0.0,0.542618461349,34.3821554469,10.7710376103,108.727854666,108.727854666
 01/18  12:00:00,58.1455262827,12.3636461431,0.0,0.628687082396,34.3821554469,10.7710376103,99.7062992617,99.7062992617
 01/18  13:00:00,58.1742350635,12.3636461431,0.0,0.657395863215,34.3821554469,10.7710376103,93.5752929152,93.5752929152
 01/18  14:00:00,57.9219538886,12.3636461431,0.0,0.405114688294,34.3821554469,10.7710376103,85.8380479801,85.8380479801
 01/18  15:00:00,57.6283875534,12.3636461431,0.0,0.111548353069,34.3821554469,10.7710376103,78.9397358908,78.9397358908
 01/18  16:00:00,57.548018224,12.3636461431,0.0,0.0311790237148,34.3821554469,10.7710376103,71.9973178395,71.9973178395
 01/18  17:00:00,57.7382876686,12.3636461431,0.0,0.221448468278,34.3821554469,10.7710376103,74.8303616557,74.8303616557
 01/18  18:00:00,63.577400201,12.3636461431,0.0,0.549894334045,34.3821554469,10.7710376103,86.2586931309,86.2586931309
 01/18  19:00:00,53.809050901,12.3636461431,0.0,0.68371213967,22.9214369646,9.5742556536,93.6470659402,93.6470659402
 01/18  20:00:00,53.8896129671,12.3636461431,0.0,0.76427420581,22.9214369646,9.5742556536,100.915027634,100.915027634
 01/18  21:00:00,48.9000912751,12.3636461431,0.0,0.79177396457,19.1011974705,8.3774736969,103.361288354,103.361288354
 01/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  03:00:00,12.5783867075,0.00537398133784,0.0,0.00332906569835,1.91011974705,2.3935639134,0.0,0.0
 01/19  04:00:00,12.6509300992,0.0362322410416,0.0,0.04501419772,1.91011974705,2.3935639134,0.765554816115,0.765554816115
 01/19  05:00:00,12.7064576198,0.0549313580062,0.0,0.0818426013708,1.91011974705,2.3935639134,1.32971521279,1.32971521279
 01/19  06:00:00,12.7892672034,0.113121215963,0.0,0.106462326957,1.91011974705,2.3935639134,3.13516468049,3.13516468049
 01/19  07:00:00,26.6673751695,12.3636461431,0.0,1.73404536592,1.91011974705,2.3935639134,214.151535722,214.151535722
 01/19  08:00:00,34.3956757669,12.3636461431,0.0,1.33842280881,7.6404789882,4.7871278268,168.160578226,168.160578226
 01/19  09:00:00,41.0353721468,12.3636461431,0.0,1.19305483628,19.1011974705,8.3774736969,149.862187194,149.862187194
 01/19  10:00:00,58.5442108268,12.3636461431,0.0,1.02737162654,34.3821554469,10.7710376103,126.321224584,126.321224584
