Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/19  11:00:00,58.3513138803,12.3636461431,0.0,0.834474680032,34.3821554469,10.7710376103,117.63288422,117.63288422
 01/19  12:00:00,58.1377677742,12.3636461431,0.0,0.620928573942,34.3821554469,10.7710376103,104.991851486,104.991851486
 01/19  13:00:00,58.1891947714,12.3636461431,0.0,0.672355571097,34.3821554469,10.7710376103,101.024206294,101.024206294
 01/19  14:00:00,58.2087170835,12.3636461431,0.0,0.691877883265,34.3821554469,10.7710376103,98.1373415604,98.1373415604
 01/19  15:00:00,58.2137457173,12.3636461431,0.0,0.69690651701,34.3821554469,10.7710376103,95.6855853745,95.6855853745
 01/19  16:00:00,58.0677035418,12.3636461431,0.0,0.550864341514,34.3821554469,10.7710376103,89.7779002709,89.7779002709
 01/19  17:00:00,58.0292432743,12.3636461431,0.0,0.512404073999,34.3821554469,10.7710376103,90.3218516102,90.3218516102
 01/19  18:00:00,63.7179709962,12.3636461431,0.0,0.690465129254,34.3821554469,10.7710376103,96.100716983,96.100716983
 01/19  19:00:00,53.9556354757,12.3636461431,0.0,0.830296714399,22.9214369646,9.5742556536,106.774113397,106.774113397
 01/19  20:00:00,54.0687962988,12.3636461431,0.0,0.943457537534,22.9214369646,9.5742556536,119.528419321,119.528419321
 01/19  21:00:00,49.1177049115,12.3636461431,0.0,1.00938760105,19.1011974705,8.3774736969,128.109491429,128.109491429
 01/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  24:00:00,12.6374066264,0.040191735551,0.0,0.027531230417,1.91011974705,2.3935639134,0.989911460721,0.989911460721
 01/20  01:00:00,12.7995939185,0.110204817074,0.0,0.119705440956,1.91011974705,2.3935639134,3.00568433814,3.00568433814
 01/20  02:00:00,12.9598623673,0.216584234562,0.0,0.173594472334,1.91011974705,2.3935639134,6.30509377149,6.30509377149
 01/20  03:00:00,13.061543332,0.2783829168,0.0,0.213476754706,1.91011974705,2.3935639134,8.28383404749,8.28383404749
 01/20  04:00:00,13.1396444722,0.319434297552,0.0,0.250526514174,1.91011974705,2.3935639134,9.47959905431,9.47959905431
 01/20  05:00:00,13.2291602719,0.381363552562,0.0,0.278113058867,1.91011974705,2.3935639134,11.4912378281,11.4912378281
 01/20  06:00:00,13.2567212228,0.388602142027,0.0,0.298435420311,1.91011974705,2.3935639134,11.6212566205,11.6212566205
 01/20  07:00:00,27.0481851907,12.3636461431,0.0,2.11485538713,1.91011974705,2.3935639134,261.247830592,261.247830592
 01/20  08:00:00,34.7407397177,12.3636461431,0.0,1.68348675962,7.6404789882,4.7871278268,210.727528683,210.727528683
 01/20  09:00:00,41.3642863258,12.3636461431,0.0,1.52196901534,19.1011974705,8.3774736969,191.154300772,191.154300772
 01/20  10:00:00,58.8939055448,12.3636461431,0.0,1.37706634452,34.3821554469,10.7710376103,168.694949134,168.694949134
 01/20  11:00:00,58.7341619829,12.3636461431,0.0,1.21732278261,34.3821554469,10.7710376103,159.263362318,159.263362318
 01/20  12:00:00,58.3833168335,12.3636461431,0.0,0.866477633205,34.3821554469,10.7710376103,145.406223235,145.406223235
 01/20  13:00:00,58.4552434751,12.3636461431,0.0,0.938404274787,34.3821554469,10.7710376103,142.963456942,142.963456942
 01/20  14:00:00,58.4564430556,12.3636461431,0.0,0.939603855349,34.3821554469,10.7710376103,137.987390109,137.987390109
 01/20  15:00:00,58.1991433941,12.3636461431,0.0,0.682304193846,34.3821554469,10.7710376103,129.39523804,129.39523804
 01/20  16:00:00,58.2148790386,12.3636461431,0.0,0.698039838283,34.3821554469,10.7710376103,123.757695263,123.757695263
 01/20  17:00:00,58.2806000699,12.3636461431,0.0,0.763760869657,34.3821554469,10.7710376103,126.526397534,126.526397534
 01/20  18:00:00,62.5940991432,12.3636461431,0.0,0.944259942866,34.3821554469,10.7710376103,133.405204933,133.405204933
 01/20  19:00:00,54.1906900142,12.3636461431,0.0,1.06535125291,22.9214369646,9.5742556536,138.882608872,138.882608872
 01/20  20:00:00,54.2839154294,12.3636461431,0.0,1.15857666813,22.9214369646,9.5742556536,148.014748489,148.014748489
 01/20  21:00:00,49.3286785698,12.3636461431,0.0,1.22036125935,19.1011974705,8.3774736969,155.285019596,155.285019596
 01/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/20  23:00:00,12.6353818582,0.043786942742,0.0,0.0219112550148,1.91011974705,2.3935639134,1.17590295317,1.17590295317
 01/20  24:00:00,12.9631947987,0.234110083138,0.0,0.159401055071,1.91011974705,2.3935639134,6.86537326417,6.86537326417
 01/21  01:00:00,12.529802176,0.32059470521,0.0,0.237914788699,1.91011974705,1.79517293505,9.54420696384,9.54420696384
 01/21  02:00:00,12.6326733833,0.391779399106,0.0,0.269601302078,1.91011974705,1.79517293505,11.7777475471,11.7777475471
 01/21  03:00:00,12.6811305083,0.406036647939,0.0,0.303801178307,1.91011974705,1.79517293505,12.2077851192,12.2077851192
 01/21  04:00:00,12.8047583739,0.49275097074,0.0,0.340714721058,1.91011974705,1.79517293505,14.9267158509,14.9267158509
 01/21  05:00:00,12.8362330246,0.490909779701,0.0,0.374030562774,1.91011974705,1.79517293505,14.8563343635,14.8563343635
 01/21  06:00:00,12.9429066091,0.569979317126,0.0,0.40163460983,1.91011974705,1.79517293505,17.3490571995,17.3490571995
 01/21  07:00:00,26.6185034262,12.3636461431,0.0,2.28356460101,1.91011974705,1.79517293505,279.98243856,279.98243856
 01/21  08:00:00,28.4816212608,12.3636461431,0.0,1.81905642015,3.8202394941,3.5903458701,228.926123949,228.926123949
 01/21  09:00:00,31.4271102615,12.3636461431,0.0,1.6188358526,11.4607184823,5.9839097835,208.811666518,208.811666518
 01/21  10:00:00,46.0309804861,12.3636461431,0.0,1.17164172482,22.9214369646,9.5742556536,176.863956441,176.863956441
 01/21  11:00:00,58.222447103,12.3636461431,0.0,0.705607902704,34.3821554469,10.7710376103,149.323041564,149.323041564
 01/21  12:00:00,57.8140550733,12.3636461431,0.0,0.297215873005,34.3821554469,10.7710376103,125.271207616,125.271207616
 01/21  13:00:00,57.6072923144,12.3636461431,0.0,0.090453114124,34.3821554469,10.7710376103,110.514392605,110.514392605
 01/21  14:00:00,57.6216720161,12.3636461431,0.0,0.104832815777,34.3821554469,10.7710376103,102.947523061,102.947523061
 01/21  15:00:00,57.7560407158,12.3636461431,0.0,0.239201515481,34.3821554469,10.7710376103,96.3016593298,96.3016593298
 01/21  16:00:00,57.7162128307,12.3636461431,0.0,0.19937363044,34.3821554469,10.7710376103,90.123652712,90.123652712
 01/21  17:00:00,57.8261482493,12.3636461431,0.0,0.309309049021,34.3821554469,10.7710376103,88.4206200442,88.4206200442
 01/21  18:00:00,62.2368138906,12.3636461431,0.0,0.586974690313,34.3821554469,10.7710376103,96.2206052224,96.2206052224
 01/21  19:00:00,48.8827316157,12.3636461431,0.0,0.774414305249,19.1011974705,8.3774736969,115.079714889,115.079714889
 01/21  20:00:00,38.9285894161,12.3636461431,0.0,0.85431500718,11.4607184823,5.9839097835,122.722086913,122.722086913
 01/21  21:00:00,38.9711970928,12.3636461431,0.0,0.896922683931,11.4607184823,5.9839097835,125.843607185,125.843607185
 01/21  22:00:00,29.0021991173,12.3636461431,0.0,0.961967610011,3.8202394941,3.5903458701,136.758470971,136.758470971
 01/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  02:00:00,11.9730840092,0.00179132711261,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  03:00:00,12.0435308781,0.0377214723802,0.0,0.0345167236619,1.91011974705,1.79517293505,0.80902354175,0.80902354175
 01/22  04:00:00,12.2308932094,0.177567504587,0.0,0.0820330227409,1.91011974705,1.79517293505,5.18595750547,5.18595750547
 01/22  05:00:00,12.2741729466,0.190162814312,0.0,0.112717450195,1.91011974705,1.79517293505,5.57361994016,5.57361994016
 01/22  06:00:00,12.353635068,0.240731153479,0.0,0.141611232465,1.91011974705,1.79517293505,7.09813531547,7.09813531547
 01/22  07:00:00,12.4033551386,0.271729480919,0.0,0.160332975545,1.91011974705,1.79517293505,8.12046042616,8.12046042616
 01/22  08:00:00,11.0455794652,0.278010512093,0.0,0.173942937717,1.91011974705,1.79517293505,8.25158053783,8.25158053783
 01/22  09:00:00,21.5038360889,12.3636461431,0.0,1.72960458162,3.8202394941,3.5903458701,226.693959533,226.693959533
 01/22  10:00:00,20.706388498,12.3636461431,0.0,0.932156990689,3.8202394941,3.5903458701,169.723630977,169.723630977
 01/22  11:00:00,35.3184873308,12.3636461431,0.0,0.493191471104,15.2809579764,7.1806917402,141.074833733,141.074833733
 01/22  12:00:00,35.022402387,12.3636461431,0.0,0.197106527342,15.2809579764,7.1806917402,124.533951704,124.533951704
 01/22  13:00:00,44.8576121434,12.3564808346,0.0,0.00543869058676,22.9214369646,9.5742556536,100.587464432,100.587464432
 01/22  14:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,90.1858094735,90.1858094735
 01/22  15:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,82.9343717446,82.9343717446
 01/22  16:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,78.2789180092,78.2789180092
 01/22  17:00:00,44.9211479955,12.3582721617,0.0,0.0671832155817,22.9214369646,9.5742556536,80.5121082447,80.5121082447
 01/22  18:00:00,39.056401267,12.361854816,0.0,0.09989673441,15.2809579764,7.1806917402,118.871609047,118.871609047
 01/22  19:00:00,33.3470975194,12.3636461431,0.0,0.289844561305,7.6404789882,4.7871278268,140.684012343,140.684012343
 01/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  02:00:00,12.6852874067,0.0915522782036,0.0,0.0240514680219,1.91011974705,2.3935639134,2.52801277575,2.52801277575
 01/23  03:00:00,12.7464428946,0.111239536928,0.0,0.0655196972304,1.91011974705,2.3935639134,3.13337625751,3.13337625751
 01/23  04:00:00,12.8343625864,0.163255900491,0.0,0.10142302545,1.91011974705,2.3935639134,4.71621221138,4.71621221138
 01/23  05:00:00,12.9557803673,0.25644275926,0.0,0.12965394758,1.91011974705,2.3935639134,7.65980864135,7.65980864135
 01/23  06:00:00,12.9418552348,0.226419341963,0.0,0.145752232376,1.91011974705,2.3935639134,6.66585140798,6.66585140798
 01/23  07:00:00,26.7271689406,12.3636461431,0.0,1.7938391371,1.91011974705,2.3935639134,231.139843011,231.139843011
 01/23  08:00:00,33.0626433776,12.3636461431,0.0,1.38305708621,7.6404789882,4.7871278268,180.164831798,180.164831798
 01/23  09:00:00,40.8783264941,12.3636461431,0.0,1.03600918359,19.1011974705,8.3774736969,151.844750773,151.844750773
 01/23  10:00:00,58.0739718701,12.3636461431,0.0,0.557132669789,34.3821554469,10.7710376103,116.271788626,116.271788626
 01/23  11:00:00,57.7348134687,12.3636461431,0.0,0.217974268393,34.3821554469,10.7710376103,99.3290023064,99.3290023064
 01/23  12:00:00,57.5290756119,12.3582721617,0.0,0.0176103929511,34.3821554469,10.7710376103,81.2599944427,81.2599944427
 01/23  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,68.2274691097,68.2274691097
 01/23  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,58.4697699787,58.4697699787
 01/23  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,51.5321298948,51.5321298948
 01/23  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,47.2624546084,47.2624546084
 01/23  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,54.9380352875,54.9380352875
 01/23  18:00:00,61.9229453504,12.3636461431,0.0,0.27310615013,34.3821554469,10.7710376103,70.9801800501,70.9801800501
 01/23  19:00:00,53.6428615685,12.3636461431,0.0,0.51752280726,22.9214369646,9.5742556536,83.9940043616,83.9940043616
 01/23  20:00:00,53.7434436566,12.3636461431,0.0,0.618104895297,22.9214369646,9.5742556536,93.6010973839,93.6010973839
 01/23  21:00:00,48.765832393,12.3636461431,0.0,0.657515082515,19.1011974705,8.3774736969,97.745368559,97.745368559
 01/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  04:00:00,12.5738100099,0.00358265422523,0.0,0.000543695217169,1.91011974705,2.3935639134,0.0,0.0
 01/24  05:00:00,12.6785169273,0.0760610518144,0.0,0.0327722150507,1.91011974705,2.3935639134,2.03974529044,2.03974529044
 01/24  06:00:00,12.7646930314,0.124057595465,0.0,0.0709517755126,1.91011974705,2.3935639134,3.5355911718,3.5355911718
 01/24  07:00:00,26.6549897848,12.3636461431,0.0,1.72165998123,1.91011974705,2.3935639134,220.213537483,220.213537483
 01/24  08:00:00,33.0173040771,12.3636461431,0.0,1.33771778568,7.6404789882,4.7871278268,175.812088479,175.812088479
 01/24  09:00:00,41.0072381307,12.3636461431,0.0,1.16492082024,19.1011974705,8.3774736969,158.403021187,158.403021187
 01/24  10:00:00,58.2786954831,12.3636461431,0.0,0.761856282847,34.3821554469,10.7710376103,133.575838739,133.575838739
 01/24  11:00:00,58.0208036678,12.3636461431,0.0,0.503964467511,34.3821554469,10.7710376103,123.569526886,123.569526886
 01/24  12:00:00,58.125015171,12.3636461431,0.0,0.608175970759,34.3821554469,10.7710376103,114.425911002,114.425911002
 01/24  13:00:00,58.2727721496,12.3636461431,0.0,0.75593294932,34.3821554469,10.7710376103,112.238817062,112.238817062
 01/24  14:00:00,58.3022820444,12.3636461431,0.0,0.785442844093,34.3821554469,10.7710376103,108.094042244,108.094042244
 01/24  15:00:00,58.2764806909,12.3636461431,0.0,0.759641490598,34.3821554469,10.7710376103,106.427604694,106.427604694
 01/24  16:00:00,58.0367627586,12.3636461431,0.0,0.519923558296,34.3821554469,10.7710376103,101.495366286,101.495366286
 01/24  17:00:00,58.0003855495,12.3636461431,0.0,0.483546349262,34.3821554469,10.7710376103,102.597581348,102.597581348
 01/24  18:00:00,62.3390002807,12.3636461431,0.0,0.689161080451,34.3821554469,10.7710376103,106.952123513,106.952123513
 01/24  19:00:00,53.9450548917,12.3636461431,0.0,0.819716130417,22.9214369646,9.5742556536,112.710646769,112.710646769
 01/24  20:00:00,54.034404232,12.3636461431,0.0,0.909065470719,22.9214369646,9.5742556536,120.983573948,120.983573948
 01/24  21:00:00,49.0662635564,12.3636461431,0.0,0.957946245917,19.1011974705,8.3774736969,126.669830317,126.669830317
 01/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  01:00:00,12.5949779976,0.0173886097126,0.0,0.00790572746233,1.91011974705,2.3935639134,0.36346757537,0.36346757537
 01/25  02:00:00,12.7537269252,0.0898625415258,0.0,0.0941807232656,1.91011974705,2.3935639134,2.38048947926,2.38048947926
 01/25  03:00:00,12.9597494393,0.232491762611,0.0,0.157574016241,1.91011974705,2.3935639134,6.8776127039,6.8776127039
 01/25  04:00:00,13.0691181339,0.290344254415,0.0,0.20909021901,1.91011974705,2.3935639134,8.59925011099,8.59925011099
 01/25  05:00:00,13.193546542,0.364406587004,0.0,0.259456294582,1.91011974705,2.3935639134,10.967893291,10.967893291
 01/25  06:00:00,13.2743349696,0.410409363929,0.0,0.294241945227,1.91011974705,2.3935639134,12.3123496584,12.3123496584
 01/25  07:00:00,27.0572147239,12.3636461431,0.0,2.12388492033,1.91011974705,2.3935639134,267.868635591,267.868635591
 01/25  08:00:00,33.3529997827,12.3636461431,0.0,1.67341349128,7.6404789882,4.7871278268,213.607088343,213.607088343
 01/25  09:00:00,41.1265031843,12.3636461431,0.0,1.28418587382,19.1011974705,8.3774736969,181.578632834,181.578632834
 01/25  10:00:00,58.3848764391,12.3636461431,0.0,0.86803723885,34.3821554469,10.7710376103,151.344127083,151.344127083
 01/25  11:00:00,58.1224208923,12.3636461431,0.0,0.605581692012,34.3821554469,10.7710376103,138.564795039,138.564795039
 01/25  12:00:00,57.9603278804,12.3636461431,0.0,0.443488680147,34.3821554469,10.7710376103,122.652336089,122.652336089
 01/25  13:00:00,57.9726428281,12.3636461431,0.0,0.455803627858,34.3821554469,10.7710376103,116.382608556,116.382608556
 01/25  14:00:00,58.0295822872,12.3636461431,0.0,0.51274308689,34.3821554469,10.7710376103,110.367831294,110.367831294
 01/25  15:00:00,57.8095670311,12.3636461431,0.0,0.292727830814,34.3821554469,10.7710376103,103.469057682,103.469057682
 01/25  16:00:00,57.6606961336,12.3636461431,0.0,0.143856933332,34.3821554469,10.7710376103,97.3817762333,97.3817762333
 01/25  17:00:00,57.7985437972,12.3636461431,0.0,0.281704596948,34.3821554469,10.7710376103,97.1381616655,97.1381616655
 01/25  18:00:00,62.2516501098,12.3636461431,0.0,0.601810909526,34.3821554469,10.7710376103,104.02607318,104.02607318
 01/25  19:00:00,53.9348125432,12.3636461431,0.0,0.809473781915,22.9214369646,9.5742556536,118.304110144,118.304110144
 01/25  20:00:00,54.1034334719,12.3636461431,0.0,0.978094710614,22.9214369646,9.5742556536,136.759107412,136.759107412
 01/25  21:00:00,49.1637315308,12.3636461431,0.0,1.05541422029,19.1011974705,8.3774736969,145.145040452,145.145040452
 01/25  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  24:00:00,12.6301681216,0.039957770868,0.0,0.0205266902494,1.91011974705,2.3935639134,1.00879304661,1.00879304661
 01/26  01:00:00,12.9107823166,0.230102172951,0.0,0.110996483238,1.91011974705,2.3935639134,6.78932832841,6.78932832841
 01/26  02:00:00,12.9888091376,0.242099548812,0.0,0.177025928365,1.91011974705,2.3935639134,7.13943943234,7.13943943234
 01/26  03:00:00,13.1607012581,0.376323560103,0.0,0.214694037502,1.91011974705,2.3935639134,11.3123229782,11.3123229782
 01/26  04:00:00,13.1168325468,0.310092399941,0.0,0.237056486378,1.91011974705,2.3935639134,9.25098399896,9.25098399896
 01/26  05:00:00,13.2854488955,0.451751113909,0.0,0.264014121132,1.91011974705,2.3935639134,13.6712960467,13.6712960467
 01/26  06:00:00,13.2245663011,0.368390158145,0.0,0.286492482483,1.91011974705,2.3935639134,11.060926651,11.060926651
 01/26  07:00:00,27.0323650017,12.3636461431,0.0,2.09903519817,1.91011974705,2.3935639134,268.641117535,268.641117535
 01/26  08:00:00,33.3635912857,12.3636461431,0.0,1.68400499426,7.6404789882,4.7871278268,217.241711324,217.241711324
 01/26  09:00:00,41.162394173,12.3636461431,0.0,1.3200768625,19.1011974705,8.3774736969,189.621150341,189.621150341
 01/26  10:00:00,58.3484649723,12.3636461431,0.0,0.831625771973,34.3821554469,10.7710376103,152.175187952,152.175187952
 01/26  11:00:00,57.9450323431,12.3636461431,0.0,0.428193142809,34.3821554469,10.7710376103,129.69545312,129.69545312
 01/26  12:00:00,57.7523161666,12.3636461431,0.0,0.235476966303,34.3821554469,10.7710376103,109.379692349,109.379692349
 01/26  13:00:00,58.0287988348,12.3636461431,0.0,0.511959634554,34.3821554469,10.7710376103,102.661519673,102.661519673
 01/26  14:00:00,57.9936007827,12.3636461431,0.0,0.476761582379,34.3821554469,10.7710376103,92.7761478678,92.7761478678
 01/26  15:00:00,57.7956744874,12.3636461431,0.0,0.278835287111,34.3821554469,10.7710376103,90.4268866105,90.4268866105
 01/26  16:00:00,57.9612770742,12.3636461431,0.0,0.44443787393,34.3821554469,10.7710376103,89.3206752801,89.3206752801
 01/26  17:00:00,57.9743946743,12.3636461431,0.0,0.457555474062,34.3821554469,10.7710376103,88.3081186275,88.3081186275
 01/26  18:00:00,62.260069972,12.3636461431,0.0,0.61023077172,34.3821554469,10.7710376103,94.9429103971,94.9429103971
 01/26  19:00:00,53.8388547013,12.3636461431,0.0,0.713515940025,22.9214369646,9.5742556536,99.4372379464,99.4372379464
 01/26  20:00:00,53.9083235399,12.3636461431,0.0,0.782984778608,22.9214369646,9.5742556536,105.168090535,105.168090535
 01/26  21:00:00,48.9235597625,12.3636461431,0.0,0.81524245205,19.1011974705,8.3774736969,108.696756501,108.696756501
 01/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  03:00:00,12.5793973367,0.00537398133784,0.0,0.00433969495127,1.91011974705,2.3935639134,0.0,0.0
 01/27  04:00:00,12.6600994675,0.0385773163389,0.0,0.0518384907137,1.91011974705,2.3935639134,0.836652722298,0.836652722298
 01/27  05:00:00,12.7220202366,0.056569217962,0.0,0.0957673581864,1.91011974705,2.3935639134,1.38710553942,1.38710553942
 01/27  06:00:00,12.8587399728,0.164618736764,0.0,0.124437575614,1.91011974705,2.3935639134,4.74340842668,4.74340842668
 01/27  07:00:00,26.693930449,12.3636461431,0.0,1.7606006455,1.91011974705,2.3935639134,214.765987838,214.765987838
 01/27  08:00:00,33.0382641708,12.3636461431,0.0,1.35867787934,7.6404789882,4.7871278268,168.071128596,168.071128596
 01/27  09:00:00,41.0171263759,12.3636461431,0.0,1.17480906539,19.1011974705,8.3774736969,147.845293394,147.845293394
 01/27  10:00:00,58.3513422816,12.3636461431,0.0,0.834503081358,34.3821554469,10.7710376103,124.237640179,124.237640179
 01/27  11:00:00,58.3089293749,12.3636461431,0.0,0.792090174647,34.3821554469,10.7710376103,119.500327365,119.500327365
 01/27  12:00:00,58.3074456251,12.3636461431,0.0,0.790606424767,34.3821554469,10.7710376103,111.028006161,111.028006161
 01/27  13:00:00,58.3534821868,12.3636461431,0.0,0.836642986469,34.3821554469,10.7710376103,108.469281984,108.469281984
 01/27  14:00:00,58.3499604202,12.3636461431,0.0,0.833121219868,34.3821554469,10.7710376103,106.071802697,106.071802697
 01/27  15:00:00,58.2322064866,12.3636461431,0.0,0.715367286352,34.3821554469,10.7710376103,102.984340133,102.984340133
 01/27  16:00:00,58.0812346801,12.3636461431,0.0,0.564395479766,34.3821554469,10.7710376103,99.4957669244,99.4957669244
 01/27  17:00:00,58.0814523165,12.3636461431,0.0,0.564613116207,34.3821554469,10.7710376103,103.408020113,103.408020113
 01/27  18:00:00,62.4480299633,12.3636461431,0.0,0.798190762989,34.3821554469,10.7710376103,115.876681139,115.876681139
 01/27  19:00:00,54.1080732294,12.3636461431,0.0,0.982734468096,22.9214369646,9.5742556536,129.002145671,129.002145671
 01/27  20:00:00,54.231367624,12.3636461431,0.0,1.10602886272,22.9214369646,9.5742556536,141.042161645,141.042161645
 01/27  21:00:00,49.274205554,12.3636461431,0.0,1.16588824352,19.1011974705,8.3774736969,148.377802987,148.377802987
 01/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  24:00:00,12.7283653742,0.084871300241,0.0,0.0738104135036,1.91011974705,2.3935639134,2.23677603399,2.23677603399
 01/28  01:00:00,12.3514488226,0.205247481421,0.0,0.174908659054,1.91011974705,1.79517293505,5.95552229594,5.95552229594
 01/28  02:00:00,12.5333282603,0.32722348429,0.0,0.234812093868,1.91011974705,1.79517293505,9.78427304876,9.78427304876
 01/28  03:00:00,12.5792382321,0.333600095638,0.0,0.274345454363,1.91011974705,1.79517293505,9.92848215807,9.92848215807
 01/28  04:00:00,12.7181335716,0.44325952842,0.0,0.30358136106,1.91011974705,1.79517293505,13.4075623341,13.4075623341
 01/28  05:00:00,12.7132976245,0.413198046355,0.0,0.328806895999,1.91011974705,1.79517293505,12.3995496487,12.3995496487
 01/28  06:00:00,12.8572075751,0.529881446538,0.0,0.356033446431,1.91011974705,1.79517293505,16.1252197262,16.1252197262
 01/28  07:00:00,26.5622075641,12.3636461431,0.0,2.22726873887,1.91011974705,1.79517293505,273.817038846,273.817038846
 01/28  08:00:00,28.4566572445,12.3636461431,0.0,1.79409240391,3.8202394941,3.5903458701,226.467257537,226.467257537
 01/28  09:00:00,31.3826385308,12.3636461431,0.0,1.57436412191,11.4607184823,5.9839097835,206.428087913,206.428087913
 01/28  10:00:00,45.8954300924,12.3636461431,0.0,1.03609133116,22.9214369646,9.5742556536,174.500670911,174.500670911
 01/28  11:00:00,58.1348382784,12.3636461431,0.0,0.617999078082,34.3821554469,10.7710376103,149.40419241,149.40419241
 01/28  12:00:00,57.8205408826,12.3636461431,0.0,0.303701682351,34.3821554469,10.7710376103,126.281068925,126.281068925
 01/28  13:00:00,57.6031342304,12.3636461431,0.0,0.0862950300774,34.3821554469,10.7710376103,112.657036674,112.657036674
 01/28  14:00:00,57.5118057217,12.3564808346,0.0,0.00213182990879,34.3821554469,10.7710376103,105.041841621,105.041841621
 01/28  15:00:00,57.5381137814,12.3582721617,0.0,0.0266485624641,34.3821554469,10.7710376103,99.2705140612,99.2705140612
 01/28  16:00:00,57.7619373724,12.3636461431,0.0,0.245098172069,34.3821554469,10.7710376103,93.1143461935,93.1143461935
 01/28  17:00:00,57.8791822747,12.3636461431,0.0,0.362343074372,34.3821554469,10.7710376103,89.1378657701,89.1378657701
 01/28  18:00:00,60.8466182611,12.3636461431,0.0,0.574445727516,34.3821554469,10.7710376103,96.2510907669,96.2510907669
 01/28  19:00:00,48.8908159291,12.3636461431,0.0,0.782498618619,19.1011974705,8.3774736969,118.526674034,118.526674034
 01/28  20:00:00,38.9305289611,12.3636461431,0.0,0.856254552198,11.4607184823,5.9839097835,125.511455557,125.511455557
 01/28  21:00:00,38.9620094323,12.3636461431,0.0,0.887735023394,11.4607184823,5.9839097835,126.813891322,126.813891322
 01/28  22:00:00,28.9740877369,12.3636461431,0.0,0.933856229665,3.8202394941,3.5903458701,135.083510562,135.083510562
 01/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  04:00:00,12.0183838729,0.0286202842705,0.0,0.018470906481,1.91011974705,1.79517293505,0.538167090289,0.538167090289
 01/29  05:00:00,12.1046507352,0.0821030721903,0.0,0.0512549808879,1.91011974705,1.79517293505,2.21762638985,2.21762638985
 01/29  06:00:00,12.1485723514,0.105018437733,0.0,0.0722612315623,1.91011974705,1.79517293505,2.94963557417,2.94963557417
 01/29  07:00:00,12.2105747605,0.1519232602,0.0,0.0873588182219,1.91011974705,1.79517293505,4.38929524184,4.38929524184
 01/29  08:00:00,10.833441438,0.143458722286,0.0,0.0963567002725,1.91011974705,1.79517293505,4.11468443453,4.11468443453
 01/29  09:00:00,21.2862233039,12.3636461431,0.0,1.51199179661,3.8202394941,3.5903458701,203.492231301,203.492231301
 01/29  10:00:00,20.6425661336,12.3636461431,0.0,0.868334626332,3.8202394941,3.5903458701,152.067237626,152.067237626
 01/29  11:00:00,35.6824751998,12.3636461431,0.0,0.857179340139,15.2809579764,7.1806917402,133.526888181,133.526888181
 01/29  12:00:00,35.6448099449,12.3636461431,0.0,0.819514085243,15.2809579764,7.1806917402,122.573106034,122.573106034
 01/29  13:00:00,45.2009914434,12.3636461431,0.0,0.341652682146,22.9214369646,9.5742556536,91.6423070089,91.6423070089
 01/29  14:00:00,44.8680017365,12.3564808346,0.0,0.015828283624,22.9214369646,9.5742556536,74.9444890171,74.9444890171
 01/29  15:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,66.8626162586,66.8626162586
 01/29  16:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,63.536382657,63.536382657
 01/29  17:00:00,44.8775937579,12.3564808346,0.0,0.0254203050461,22.9214369646,9.5742556536,62.3952480367,62.3952480367
 01/29  18:00:00,37.6329250773,12.3600634889,0.0,0.0558785385127,15.2809579764,7.1806917402,84.4148097436,84.4148097436
 01/29  19:00:00,33.2499513084,12.3636461431,0.0,0.192698350294,7.6404789882,4.7871278268,92.8043382623,92.8043382623
 01/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  07:00:00,26.2197360802,12.3636461431,0.0,1.28640627664,1.91011974705,2.3935639134,156.440614608,156.440614608
 01/30  08:00:00,32.6359324412,12.3636461431,0.0,0.956346149779,7.6404789882,4.7871278268,119.931311568,119.931311568
 01/30  09:00:00,40.5616390553,12.3636461431,0.0,0.719321744851,19.1011974705,8.3774736969,100.585432148,100.585432148
 01/30  10:00:00,57.9278125517,12.3636461431,0.0,0.410973351446,34.3821554469,10.7710376103,75.1438292922,75.1438292922
 01/30  11:00:00,57.972660423,12.3636461431,0.0,0.455821222671,34.3821554469,10.7710376103,68.5096092376,68.5096092376
 01/30  12:00:00,57.8954005876,12.3636461431,0.0,0.378561387279,34.3821554469,10.7710376103,50.9206805275,50.9206805275
 01/30  13:00:00,57.5660928796,12.3582721617,0.0,0.0546276606676,34.3821554469,10.7710376103,37.9163035101,37.9163035101
 01/30  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,34.2472601978,34.2472601978
 01/30  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,36.3053700881,36.3053700881
 01/30  16:00:00,57.5078825647,12.3546895075,0.0,0.0,34.3821554469,10.7710376103,36.772495187,36.772495187
 01/30  17:00:00,57.6585472451,12.3636461431,0.0,0.14170804477,34.3821554469,10.7710376103,42.8853695906,42.8853695906
 01/30  18:00:00,60.6059513024,12.3636461431,0.0,0.333778768819,34.3821554469,10.7710376103,52.3853347553,52.3853347553
 01/30  19:00:00,53.5642045237,12.3636461431,0.0,0.438865762411,22.9214369646,9.5742556536,62.0997508252,62.0997508252
 01/30  20:00:00,53.6553168821,12.3636461431,0.0,0.529978120777,22.9214369646,9.5742556536,75.0168147163,75.0168147163
 01/30  21:00:00,48.6956110053,12.3636461431,0.0,0.587293694766,19.1011974705,8.3774736969,82.5883198502,82.5883198502
 01/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  07:00:00,26.4145640528,12.3636461431,0.0,1.48123424923,1.91011974705,2.3935639134,178.351825947,178.351825947
 01/31  08:00:00,32.7855966036,12.3636461431,0.0,1.10601031218,7.6404789882,4.7871278268,137.707137256,137.707137256
 01/31  09:00:00,40.7310105072,12.3636461431,0.0,0.888693196697,19.1011974705,8.3774736969,118.317162138,118.317162138
 01/31  10:00:00,57.9616382695,12.3636461431,0.0,0.444799069245,34.3821554469,10.7710376103,91.4997686213,91.4997686213
 01/31  11:00:00,57.5960103612,12.361854816,0.0,0.0809624880028,34.3821554469,10.7710376103,78.5541340778,78.5541340778
 01/31  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,61.3068781898,61.3068781898
 01/31  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,55.379946596,55.379946596
 01/31  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,55.0917778961,55.0917778961
 01/31  15:00:00,57.6005608025,12.3600634889,0.0,0.0873042564742,34.3821554469,10.7710376103,59.0969844593,59.0969844593
 01/31  16:00:00,57.823855581,12.3636461431,0.0,0.307016380725,34.3821554469,10.7710376103,58.0897201706,58.0897201706
 01/31  17:00:00,57.8719146263,12.3636461431,0.0,0.355075426041,34.3821554469,10.7710376103,61.5635470277,61.5635470277
 01/31  18:00:00,60.7221606827,12.3636461431,0.0,0.449988149073,34.3821554469,10.7710376103,69.8959607033,69.8959607033
 01/31  19:00:00,53.6548161663,12.3636461431,0.0,0.529477405004,22.9214369646,9.5742556536,76.0506542406,76.0506542406
 01/31  20:00:00,53.7258960255,12.3636461431,0.0,0.600557264241,22.9214369646,9.5742556536,85.12582607,85.12582607
 01/31  21:00:00,48.7524245944,12.3636461431,0.0,0.644107283958,19.1011974705,8.3774736969,90.1968167244,90.1968167244
 01/31  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  02:00:00,12.6051527207,0.0259760357831,0.0,0.00949302443105,1.91011974705,2.3935639134,0.67292167221,0.67292167221
 02/01  03:00:00,12.8205668528,0.145317928194,0.0,0.105565264176,1.91011974705,2.3935639134,4.14223822715,4.14223822715
 02/01  04:00:00,13.0693129426,0.303711193305,0.0,0.195918088818,1.91011974705,2.3935639134,9.01077365622,9.01077365622
 02/01  05:00:00,13.1519874996,0.343162962909,0.0,0.239140876235,1.91011974705,2.3935639134,10.3006776622,10.3006776622
 02/01  06:00:00,13.184732243,0.366041152075,0.0,0.249007430425,1.91011974705,2.3935639134,10.9364663395,10.9364663395
 02/01  07:00:00,26.9537797897,12.3636461431,0.0,2.02044998618,1.91011974705,2.3935639134,258.58849143,258.58849143
 02/01  08:00:00,33.2814136986,12.3636461431,0.0,1.60182740714,7.6404789882,4.7871278268,206.995057922,206.995057922
 02/01  09:00:00,41.2693639458,12.3636461431,0.0,1.42704663528,19.1011974705,8.3774736969,187.007382909,187.007382909
 02/01  10:00:00,58.6771383961,12.3636461431,0.0,1.16029919577,34.3821554469,10.7710376103,153.001238327,153.001238327
 02/01  11:00:00,58.404458192,12.3636461431,0.0,0.887618991756,34.3821554469,10.7710376103,131.622088442,131.622088442
 02/01  12:00:00,58.285857198,12.3636461431,0.0,0.769017997697,34.3821554469,10.7710376103,109.684574751,109.684574751
 02/01  13:00:00,58.2227656884,12.3636461431,0.0,0.705926488076,34.3821554469,10.7710376103,97.0592825201,97.0592825201
 02/01  14:00:00,58.0531340949,12.3636461431,0.0,0.536294894629,34.3821554469,10.7710376103,88.5469568569,88.5469568569
 02/01  15:00:00,58.0486785839,12.3636461431,0.0,0.531839383607,34.3821554469,10.7710376103,82.5318780214,82.5318780214
 02/01  16:00:00,58.0610032154,12.3636461431,0.0,0.544164015135,34.3821554469,10.7710376103,74.5099744396,74.5099744396
 02/01  17:00:00,58.0617617852,12.3636461431,0.0,0.54492258496,34.3821554469,10.7710376103,73.4550754773,73.4550754773
 02/01  18:00:00,60.9363181239,12.3636461431,0.0,0.664145590307,34.3821554469,10.7710376103,86.6044545165,86.6044545165
 02/01  19:00:00,53.9095487758,12.3636461431,0.0,0.784210014553,22.9214369646,9.5742556536,97.5874743358,97.5874743358
 02/01  20:00:00,53.9795827519,12.3636461431,0.0,0.854243990572,22.9214369646,9.5742556536,104.524812998,104.524812998
 02/01  21:00:00,49.0061089883,12.3636461431,0.0,0.897791677839,19.1011974705,8.3774736969,110.041617711,110.041617711
 02/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  05:00:00,12.5795037319,0.00716530845045,0.0,0.00265476296778,1.91011974705,2.3935639134,0.0,0.0
 02/02  06:00:00,12.6088473808,0.0107479626757,0.0,0.0284157577072,1.91011974705,2.3935639134,0.0,0.0
 02/02  07:00:00,26.4861874386,12.3636461431,0.0,1.55285763508,1.91011974705,2.3935639134,177.259834026,177.259834026
 02/02  08:00:00,32.8213645294,12.3636461431,0.0,1.14177823799,7.6404789882,4.7871278268,133.540992627,133.540992627
 02/02  09:00:00,40.7774602023,12.3636461431,0.0,0.935142891837,19.1011974705,8.3774736969,114.614443752,114.614443752
 02/02  10:00:00,58.0664514508,12.3636461431,0.0,0.549612250482,34.3821554469,10.7710376103,87.4223132115,87.4223132115
 02/02  11:00:00,57.7999410241,12.3636461431,0.0,0.28310182381,34.3821554469,10.7710376103,74.3582343516,74.3582343516
 02/02  12:00:00,57.528634454,12.3564808346,0.0,0.0189605621308,34.3821554469,10.7710376103,60.0594016323,60.0594016323
 02/02  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,52.3899846609,52.3899846609
 02/02  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,46.9704039207,46.9704039207
 02/02  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,44.0538578915,44.0538578915
 02/02  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,39.9785951412,39.9785951412
 02/02  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,42.9922717765,42.9922717765
 02/02  18:00:00,60.4418177478,12.3636461431,0.0,0.169645214203,34.3821554469,10.7710376103,53.938218408,53.938218408
 02/02  19:00:00,53.5237802901,12.3636461431,0.0,0.398441528794,22.9214369646,9.5742556536,62.2228351462,62.2228351462
 02/02  20:00:00,53.6097106209,12.3636461431,0.0,0.48437185959,22.9214369646,9.5742556536,69.2477122866,69.2477122866
 02/02  21:00:00,48.6389502102,12.3636461431,0.0,0.530632899683,19.1011974705,8.3774736969,74.9429412801,74.9429412801
 02/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  07:00:00,26.3169398696,12.3636461431,0.0,1.38361006609,1.91011974705,2.3935639134,170.258788402,170.258788402
 02/03  08:00:00,31.3328815188,12.3636461431,0.0,1.03096189403,7.6404789882,4.7871278268,130.021156337,130.021156337
 02/03  09:00:00,40.6798930392,12.3636461431,0.0,0.837575728731,19.1011974705,8.3774736969,111.061352943,111.061352943
 02/03  10:00:00,58.0865317432,12.3636461431,0.0,0.569692542882,34.3821554469,10.7710376103,82.3295524881,82.3295524881
 02/03  11:00:00,57.7636718481,12.3636461431,0.0,0.246832647845,34.3821554469,10.7710376103,66.584987456,66.584987456
 02/03  12:00:00,57.5140622148,12.3546895075,0.0,0.00617965009707,34.3821554469,10.7710376103,50.7533914275,50.7533914275
 02/03  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,40.8669957845,40.8669957845
 02/03  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,32.5643061547,32.5643061547
 02/03  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,27.0072493739,27.0072493739
 02/03  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,19.891272267,19.891272267
 02/03  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,24.2692599505,24.2692599505
 02/03  18:00:00,60.3856075323,12.361854816,0.0,0.115226325795,34.3821554469,10.7710376103,37.484978904,37.484978904
 02/03  19:00:00,53.4561388977,12.3636461431,0.0,0.330800136453,22.9214369646,9.5742556536,52.2919251553,52.2919251553
 02/03  20:00:00,53.5943324086,12.3636461431,0.0,0.468993647316,22.9214369646,9.5742556536,68.8872425503,68.8872425503
 02/03  21:00:00,48.6266876121,12.3636461431,0.0,0.518370301651,19.1011974705,8.3774736969,74.690949938,74.690949938
 02/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  07:00:00,25.6295015475,12.3636461431,0.0,1.29456272232,1.91011974705,1.79517293505,161.659765644,161.659765644
 02/04  08:00:00,26.2579978602,12.3636461431,0.0,0.973099686239,3.8202394941,3.5903458701,124.96166355,124.96166355
 02/04  09:00:00,30.5592289156,12.3636461431,0.0,0.750954506674,11.4607184823,5.9839097835,106.665026488,106.665026488
 02/04  10:00:00,45.2709976432,12.3636461431,0.0,0.41165888193,22.9214369646,9.5742556536,80.1849635049,80.1849635049
 02/04  11:00:00,57.5678903436,12.3582721617,0.0,0.0564251246578,34.3821554469,10.7710376103,55.262524438,55.262524438
 02/04  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,34.0337465642,34.0337465642
 02/04  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,16.4508678649,16.4508678649
 02/04  14:00:00,57.5486269717,12.3528981804,0.0425357340909,0.0,34.3821554469,10.7710376103,5.0981645163,5.0981645163
 02/04  15:00:00,57.5991494147,12.3528981804,0.093058177118,0.0,34.3821554469,10.7710376103,3.17908187811,3.17908187811
 02/04  16:00:00,57.5729459892,12.3528981804,0.0668547515501,0.0,34.3821554469,10.7710376103,2.51339892478,2.51339892478
 02/04  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,2.80938500781,2.80938500781
 02/04  18:00:00,60.2614245709,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,13.4115307181,13.4115307181
 02/04  19:00:00,48.249064073,12.3627504795,0.0,0.141642426025,19.1011974705,8.3774736969,40.3258632955,40.3258632955
 02/04  20:00:00,38.3679579658,12.3636461431,0.0,0.293683556958,11.4607184823,5.9839097835,52.8476390356,52.8476390356
 02/04  21:00:00,38.4422304848,12.3636461431,0.0,0.367956075964,11.4607184823,5.9839097835,59.369177732,59.369177732
 02/04  22:00:00,28.5023269266,12.3636461431,0.0,0.46209541928,3.8202394941,3.5903458701,74.5490726839,74.5490726839
 02/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  08:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  09:00:00,20.7906611523,12.3636461431,0.0,1.01642964497,3.8202394941,3.5903458701,130.225546739,130.225546739
 02/05  10:00:00,20.5198358498,12.3636461431,0.0,0.745604342482,3.8202394941,3.5903458701,99.6641770166,99.6641770166
 02/05  11:00:00,35.454409636,12.3636461431,0.0,0.629113776347,15.2809579764,7.1806917402,83.1564150589,83.1564150589
 02/05  12:00:00,35.3948136894,12.3636461431,0.0,0.569517829721,15.2809579764,7.1806917402,77.112810839,77.112810839
 02/05  13:00:00,45.3614709609,12.3636461431,0.0,0.502132199636,22.9214369646,9.5742556536,64.3646739822,64.3646739822
 02/05  14:00:00,45.3323994673,12.3636461431,0.0,0.473060706014,22.9214369646,9.5742556536,60.6363835712,60.6363835712
 02/05  15:00:00,45.3232130168,12.3636461431,0.0,0.463874255557,22.9214369646,9.5742556536,58.2781267458,58.2781267458
 02/05  16:00:00,45.3313566606,12.3636461431,0.0,0.472017899363,22.9214369646,9.5742556536,58.1558230236,58.1558230236
 02/05  17:00:00,45.358340104,12.3636461431,0.0,0.499001342674,22.9214369646,9.5742556536,60.0877828228,60.0877828228
 02/05  18:00:00,36.4776925497,12.3636461431,0.0,0.274730023354,15.2809579764,7.1806917402,82.3592900025,82.3592900025
 02/05  19:00:00,33.3829827014,12.3636461431,0.0,0.325729743289,7.6404789882,4.7871278268,92.3278004198,92.3278004198
 02/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  05:00:00,12.5794714991,0.00716530845045,0.0,0.00262253023222,1.91011974705,2.3935639134,0.0,0.0
 02/06  06:00:00,12.6053757299,0.0107479626757,0.0,0.0249441068063,1.91011974705,2.3935639134,0.0,0.0
 02/06  07:00:00,26.5127213473,12.3636461431,0.0,1.5793915438,1.91011974705,2.3935639134,185.057836536,185.057836536
 02/06  08:00:00,31.4878696217,12.3636461431,0.0,1.18594999696,7.6404789882,4.7871278268,142.818436259,142.818436259
 02/06  09:00:00,40.8612416967,12.3636461431,0.0,1.01892438621,19.1011974705,8.3774736969,126.619927232,126.619927232
 02/06  10:00:00,58.3526484345,12.3636461431,0.0,0.83580923421,34.3821554469,10.7710376103,105.892750678,105.892750678
 02/06  11:00:00,58.2356898381,12.3636461431,0.0,0.718850637863,34.3821554469,10.7710376103,99.2980974381,99.2980974381
 02/06  12:00:00,58.1453729391,12.3636461431,0.0,0.628533738786,34.3821554469,10.7710376103,88.5802833595,88.5802833595
 02/06  13:00:00,58.12447655,12.3636461431,0.0,0.607637349705,34.3821554469,10.7710376103,82.4955871951,82.4955871951
 02/06  14:00:00,58.152645746,12.3636461431,0.0,0.635806545723,34.3821554469,10.7710376103,79.1291080576,79.1291080576
 02/06  15:00:00,58.0923648462,12.3636461431,0.0,0.575525645937,34.3821554469,10.7710376103,75.2067537873,75.2067537873
 02/06  16:00:00,58.0772459863,12.3636461431,0.0,0.560406786037,34.3821554469,10.7710376103,70.4314957065,70.4314957065
