Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/06  17:00:00,58.0703002685,12.3636461431,0.0,0.553461068216,34.3821554469,10.7710376103,71.5412933098,71.5412933098
 02/06  18:00:00,59.5182793537,12.3636461431,0.0,0.623773486793,34.3821554469,10.7710376103,76.2359050931,76.2359050931
 02/06  19:00:00,53.8140153088,12.3636461431,0.0,0.688676547521,22.9214369646,9.5742556536,80.5381926199,80.5381926199
 02/06  20:00:00,53.8691625881,12.3636461431,0.0,0.743823826828,22.9214369646,9.5742556536,87.0573162524,87.0573162524
 02/06  21:00:00,48.8750548031,12.3636461431,0.0,0.766737492625,19.1011974705,8.3774736969,90.3032959115,90.3032959115
 02/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  04:00:00,12.5808163286,0.00716530845045,0.0,0.00396735965226,1.91011974705,2.3935639134,0.0,0.0
 02/07  05:00:00,12.6105679731,0.0107479626757,0.0,0.0301363500061,1.91011974705,2.3935639134,0.0,0.0
 02/07  06:00:00,12.6483481126,0.0273580885941,0.0,0.051306363576,1.91011974705,2.3935639134,0.501281451322,0.501281451322
 02/07  07:00:00,26.5402173008,12.3636461431,0.0,1.60688749729,1.91011974705,2.3935639134,184.227755588,184.227755588
 02/07  08:00:00,31.4966786382,12.3636461431,0.0,1.19475901342,7.6404789882,4.7871278268,140.348942627,140.348942627
 02/07  09:00:00,40.8830421804,12.3636461431,0.0,1.04072486991,19.1011974705,8.3774736969,122.512880032,122.512880032
 02/07  10:00:00,58.4184422762,12.3636461431,0.0,0.901603075913,34.3821554469,10.7710376103,101.220899738,101.220899738
 02/07  11:00:00,58.335709778,12.3636461431,0.0,0.81887057773,34.3821554469,10.7710376103,93.5579734235,93.5579734235
 02/07  12:00:00,58.2551730694,12.3636461431,0.0,0.738333869077,34.3821554469,10.7710376103,83.6817326255,83.6817326255
 02/07  13:00:00,58.2187714194,12.3636461431,0.0,0.70193221911,34.3821554469,10.7710376103,80.6812897662,80.6812897662
 02/07  14:00:00,58.1960450927,12.3636461431,0.0,0.679205892445,34.3821554469,10.7710376103,78.2609377491,78.2609377491
 02/07  15:00:00,58.1857828932,12.3636461431,0.0,0.668943692893,34.3821554469,10.7710376103,76.2875987194,76.2875987194
 02/07  16:00:00,58.1852972362,12.3636461431,0.0,0.668458035952,34.3821554469,10.7710376103,73.9098475671,73.9098475671
 02/07  17:00:00,58.22758067,12.3636461431,0.0,0.710741469672,34.3821554469,10.7710376103,78.4879755493,78.4879755493
 02/07  18:00:00,59.649202202,12.3636461431,0.0,0.754696335018,34.3821554469,10.7710376103,84.3354327912,84.3354327912
 02/07  19:00:00,53.9115564032,12.3636461431,0.0,0.78621764196,22.9214369646,9.5742556536,88.690947714,88.690947714
 02/07  20:00:00,53.9640730496,12.3636461431,0.0,0.838734288267,22.9214369646,9.5742556536,97.0482142423,97.0482142423
 02/07  21:00:00,48.9749820636,12.3636461431,0.0,0.866664753164,19.1011974705,8.3774736969,101.620259197,101.620259197
 02/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  02:00:00,12.5735944829,0.00358265422523,0.0,0.000328168271441,1.91011974705,2.3935639134,0.0,0.0
 02/08  03:00:00,12.609411238,0.0107479626757,0.0,0.0289796148616,1.91011974705,2.3935639134,0.0,0.0
 02/08  04:00:00,12.6684982762,0.0347773166685,0.0,0.0640372990689,1.91011974705,2.3935639134,0.722691647633,0.722691647633
 02/08  05:00:00,12.7094242242,0.0505197521915,0.0,0.0892208115102,1.91011974705,2.3935639134,1.19999234119,1.19999234119
 02/08  06:00:00,12.7463999784,0.068687986606,0.0,0.108028331317,1.91011974705,2.3935639134,1.75106058834,1.75106058834
 02/08  07:00:00,26.6271245163,12.3636461431,0.0,1.69379471276,1.91011974705,2.3935639134,196.897658706,196.897658706
 02/08  08:00:00,31.5948916287,12.3636461431,0.0,1.29297200393,7.6404789882,4.7871278268,152.789274431,152.789274431
 02/08  09:00:00,40.9854812958,12.3636461431,0.0,1.14316398535,19.1011974705,8.3774736969,135.994144785,135.994144785
 02/08  10:00:00,58.5086199993,12.3636461431,0.0,0.991780798977,34.3821554469,10.7710376103,114.16272038,114.16272038
 02/08  11:00:00,58.4174026951,12.3636461431,0.0,0.900563494862,34.3821554469,10.7710376103,105.82361082,105.82361082
 02/08  12:00:00,58.2901865031,12.3636461431,0.0,0.773347302844,34.3821554469,10.7710376103,89.9418503969,89.9418503969
 02/08  13:00:00,58.0963622016,12.3636461431,0.0,0.57952300134,34.3821554469,10.7710376103,79.3044720413,79.3044720413
 02/08  14:00:00,57.6532685131,12.361854816,0.0,0.138220639967,34.3821554469,10.7710376103,65.5552759998,65.5552759998
 02/08  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,54.9194771741,54.9194771741
 02/08  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,44.4123895033,44.4123895033
 02/08  17:00:00,57.5078825647,12.3546895075,0.0,0.0,34.3821554469,10.7710376103,43.1530988599,43.1530988599
 02/08  18:00:00,59.1281631666,12.3636461431,0.0,0.233657299676,34.3821554469,10.7710376103,52.2159419893,52.2159419893
 02/08  19:00:00,53.5790127539,12.3636461431,0.0,0.45367399263,22.9214369646,9.5742556536,62.9295881844,62.9295881844
 02/08  20:00:00,53.6945853958,12.3636461431,0.0,0.569246634561,22.9214369646,9.5742556536,73.9294528118,73.9294528118
 02/08  21:00:00,48.7527331999,12.3636461431,0.0,0.644415889438,19.1011974705,8.3774736969,82.5472639832,82.5472639832
 02/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  04:00:00,12.5732663147,0.00358265422523,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  05:00:00,12.6005176318,0.0107479626757,0.0,0.0200860087219,1.91011974705,2.3935639134,0.0,0.0
 02/09  06:00:00,12.6507432666,0.0349634559363,0.0,0.0460961502418,1.91011974705,2.3935639134,0.728132042284,0.728132042284
 02/09  07:00:00,26.5527896628,12.3636461431,0.0,1.61945985923,1.91011974705,2.3935639134,195.843691665,195.843691665
 02/09  08:00:00,31.5111062523,12.3636461431,0.0,1.20918662755,7.6404789882,4.7871278268,148.776051521,148.776051521
 02/09  09:00:00,40.9064885467,12.3636461431,0.0,1.06417123618,19.1011974705,8.3774736969,131.591036511,131.591036511
 02/09  10:00:00,58.4532497837,12.3636461431,0.0,0.936410583381,34.3821554469,10.7710376103,111.625650078,111.625650078
 02/09  11:00:00,58.3769628651,12.3636461431,0.0,0.860123664852,34.3821554469,10.7710376103,103.68872324,103.68872324
 02/09  12:00:00,58.3036542272,12.3636461431,0.0,0.786815026912,34.3821554469,10.7710376103,93.6970067593,93.6970067593
 02/09  13:00:00,58.2736153759,12.3636461431,0.0,0.756776175567,34.3821554469,10.7710376103,90.8437182884,90.8437182884
 02/09  14:00:00,58.2448900871,12.3636461431,0.0,0.728050886848,34.3821554469,10.7710376103,86.9301508908,86.9301508908
 02/09  15:00:00,58.2151938087,12.3636461431,0.0,0.698354608399,34.3821554469,10.7710376103,81.8603459836,81.8603459836
 02/09  16:00:00,58.190740595,12.3636461431,0.0,0.673901394724,34.3821554469,10.7710376103,76.4321553049,76.4321553049
 02/09  17:00:00,58.2047694325,12.3636461431,0.0,0.687930232209,34.3821554469,10.7710376103,77.7385657188,77.7385657188
 02/09  18:00:00,59.6058448245,12.3636461431,0.0,0.711338957551,34.3821554469,10.7710376103,80.3941946936,80.3941946936
 02/09  19:00:00,53.8576215681,12.3636461431,0.0,0.732282806773,22.9214369646,9.5742556536,83.4301066584,83.4301066584
 02/09  20:00:00,53.8993718602,12.3636461431,0.0,0.774033098938,22.9214369646,9.5742556536,89.8746550734,89.8746550734
 02/09  21:00:00,48.8994103307,12.3636461431,0.0,0.791093020227,19.1011974705,8.3774736969,92.9209886202,92.9209886202
 02/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  03:00:00,12.5837203566,0.00716530845045,0.0,0.00687138772661,1.91011974705,2.3935639134,0.0,0.0
 02/10  04:00:00,12.6379138898,0.0219298398808,0.0,0.0463003895106,1.91011974705,2.3935639134,0.339643223328,0.339643223328
 02/10  05:00:00,12.7016152005,0.0468713709778,0.0,0.085060169093,1.91011974705,2.3935639134,1.08596472284,1.08596472284
 02/10  06:00:00,12.7577475914,0.0737289952538,0.0,0.1143349357,1.91011974705,2.3935639134,1.90460508036,1.90460508036
 02/10  07:00:00,26.6651655274,12.3636461431,0.0,1.73183572391,1.91011974705,2.3935639134,203.147585245,203.147585245
 02/10  08:00:00,31.6623206252,12.3636461431,0.0,1.36040100045,7.6404789882,4.7871278268,163.921663025,163.921663025
 02/10  09:00:00,41.013370089,12.3636461431,0.0,1.17105277847,19.1011974705,8.3774736969,144.825573277,144.825573277
 02/10  10:00:00,58.4125229223,12.3636461431,0.0,0.895683721994,34.3821554469,10.7710376103,119.455410597,119.455410597
 02/10  11:00:00,58.2722000875,12.3636461431,0.0,0.755360887188,34.3821554469,10.7710376103,112.30881206,112.30881206
 02/10  12:00:00,58.0700264131,12.3636461431,0.0,0.553187212787,34.3821554469,10.7710376103,98.0906476031,98.0906476031
 02/10  13:00:00,57.7114498389,12.3636461431,0.0,0.194610638623,34.3821554469,10.7710376103,83.1335974496,83.1335974496
 02/10  14:00:00,57.568029998,12.3636461431,0.0,0.0511907977168,34.3821554469,10.7710376103,72.6330147908,72.6330147908
 02/10  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,61.4605858002,61.4605858002
 02/10  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,52.2519062843,52.2519062843
 02/10  17:00:00,57.5986298242,12.3600634889,0.0,0.0853732781253,34.3821554469,10.7710376103,58.2532585385,58.2532585385
 02/10  18:00:00,59.2978285814,12.3636461431,0.0,0.403322714413,34.3821554469,10.7710376103,72.0963438299,72.0963438299
 02/10  19:00:00,53.7203015564,12.3636461431,0.0,0.594962795137,22.9214369646,9.5742556536,84.6697882389,84.6697882389
 02/10  20:00:00,53.8439709564,12.3636461431,0.0,0.71863219511,22.9214369646,9.5742556536,97.6093347326,97.6093347326
 02/10  21:00:00,48.9040746441,12.3636461431,0.0,0.795757333601,19.1011974705,8.3774736969,106.167621807,106.167621807
 02/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  02:00:00,12.0170331601,0.0283076159936,0.0,0.0174328620169,1.91011974705,1.79517293505,0.63509116453,0.63509116453
 02/11  03:00:00,12.1282234818,0.0729319734261,0.0,0.0839988262794,1.91011974705,1.79517293505,1.8711410111,1.8711410111
 02/11  04:00:00,12.2718189423,0.171219861936,0.0,0.129306398287,1.91011974705,1.79517293505,4.92096242651,4.92096242651
 02/11  05:00:00,12.3694436615,0.234895258176,0.0,0.163255721176,1.91011974705,1.79517293505,6.95075164893,6.95075164893
 02/11  06:00:00,12.4325915234,0.268188260477,0.0,0.193110580823,1.91011974705,1.79517293505,7.9207460345,7.9207460345
 02/11  07:00:00,26.2305755838,12.3636461431,0.0,1.89563675862,1.91011974705,1.79517293505,238.48422569,238.48422569
 02/11  08:00:00,26.7843428157,12.3636461431,0.0,1.49944464178,3.8202394941,3.5903458701,192.082016392,192.082016392
 02/11  09:00:00,31.0077345415,12.3636461431,0.0,1.1994601326,11.4607184823,5.9839097835,171.297288579,171.297288579
 02/11  10:00:00,45.6674793042,12.3636461431,0.0,0.808140542899,22.9214369646,9.5742556536,143.415217571,143.415217571
 02/11  11:00:00,58.2809779753,12.3636461431,0.0,0.764138775005,34.3821554469,10.7710376103,126.880715822,126.880715822
 02/11  12:00:00,58.1731517527,12.3636461431,0.0,0.65631255237,34.3821554469,10.7710376103,113.559067249,113.559067249
 02/11  13:00:00,58.137855682,12.3636461431,0.0,0.621016481688,34.3821554469,10.7710376103,108.771872966,108.771872966
 02/11  14:00:00,58.1665661019,12.3636461431,0.0,0.649726901623,34.3821554469,10.7710376103,103.528405029,103.528405029
 02/11  15:00:00,58.2167881716,12.3636461431,0.0,0.699948971344,34.3821554469,10.7710376103,99.7844335837,99.7844335837
 02/11  16:00:00,58.1952164142,12.3636461431,0.0,0.678377213927,34.3821554469,10.7710376103,97.3370803852,97.3370803852
 02/11  17:00:00,58.2419596488,12.3636461431,0.0,0.725120448516,34.3821554469,10.7710376103,98.380973596,98.380973596
 02/11  18:00:00,59.6941575227,12.3636461431,0.0,0.799651655785,34.3821554469,10.7710376103,104.352633014,104.352633014
 02/11  19:00:00,49.0342064949,12.3636461431,0.0,0.92588918443,19.1011974705,8.3774736969,121.512318692,121.512318692
 02/11  20:00:00,39.0771399056,12.3636461431,0.0,1.00286549675,11.4607184823,5.9839097835,130.907002464,130.907002464
 02/11  21:00:00,39.1488157481,12.3636461431,0.0,1.0745413392,11.4607184823,5.9839097835,138.995322619,138.995322619
 02/11  22:00:00,29.1956933978,12.3636461431,0.0,1.15546189052,3.8202394941,3.5903458701,153.021280304,153.021280304
 02/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  24:00:00,11.9730840092,0.00179132711261,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  01:00:00,12.1635873101,0.108865847619,0.0,0.0834287803832,1.91011974705,1.79517293505,2.95583799189,2.95583799189
 02/12  02:00:00,12.3497841456,0.203866431652,0.0,0.174625031802,1.91011974705,1.79517293505,5.93265408472,5.93265408472
 02/12  03:00:00,12.5447815317,0.342272660198,0.0,0.231216189407,1.91011974705,1.79517293505,10.2209417115,10.2209417115
 02/12  04:00:00,12.5635478072,0.323151133387,0.0,0.26910399169,1.91011974705,1.79517293505,9.63601612941,9.63601612941
 02/12  05:00:00,12.7506199623,0.471561951309,0.0,0.307765328846,1.91011974705,1.79517293505,14.2421407581,14.2421407581
 02/12  06:00:00,12.7246053527,0.416810510204,0.0,0.336502160363,1.91011974705,1.79517293505,12.5548983228,12.5548983228
 02/12  07:00:00,12.8974721293,0.56409078163,0.0,0.362088665549,1.91011974705,1.79517293505,17.1401440441,17.1401440441
 02/12  08:00:00,8.6942450606,0.473417231251,0.0,0.382535147245,1.91011974705,1.79517293505,14.3304607762,14.3304607762
 02/12  09:00:00,21.7933400451,12.3636461431,0.0,2.01910853786,3.8202394941,3.5903458701,276.105964679,276.105964679
 02/12  10:00:00,20.9578256778,12.3636461431,0.0,1.18359417052,3.8202394941,3.5903458701,216.616177723,216.616177723
 02/12  11:00:00,35.5644303072,12.3636461431,0.0,0.739134447552,15.2809579764,7.1806917402,184.418871624,184.418871624
 02/12  12:00:00,35.2906969414,12.3636461431,0.0,0.465401081694,15.2809579764,7.1806917402,163.199829285,163.199829285
 02/12  13:00:00,45.1426080878,12.3636461431,0.0,0.28326932655,22.9214369646,9.5742556536,136.451245747,136.451245747
 02/12  14:00:00,45.0944478649,12.3636461431,0.0,0.235109103614,22.9214369646,9.5742556536,121.073497083,121.073497083
 02/12  15:00:00,45.1088970458,12.3636461431,0.0,0.249558284554,22.9214369646,9.5742556536,109.380418433,109.380418433
 02/12  16:00:00,45.3090624748,12.3636461431,0.0,0.449723713526,22.9214369646,9.5742556536,103.023297254,103.023297254
 02/12  17:00:00,45.4109883153,12.3636461431,0.0,0.551649553976,22.9214369646,9.5742556536,99.9474890201,99.9474890201
 02/12  18:00:00,36.4640060646,12.3636461431,0.0,0.261043538252,15.2809579764,7.1806917402,126.185416656,126.185416656
 02/12  19:00:00,33.4396501355,12.3636461431,0.0,0.382397177384,7.6404789882,4.7871278268,138.926793687,138.926793687
 02/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  24:00:00,11.9735219905,0.00179132711261,0.0,0.000437981300109,1.91011974705,1.79517293505,0.0,0.0
 02/13  01:00:00,12.6457097594,0.0373794329434,0.0,0.0386466660141,1.91011974705,2.3935639134,0.798715096775,0.798715096775
 02/13  02:00:00,12.7597435274,0.107484860023,0.0,0.0825750069723,1.91011974705,2.3935639134,3.01408302637,3.01408302637
 02/13  03:00:00,12.8460832357,0.164229926453,0.0,0.112169648797,1.91011974705,2.3935639134,4.73303101816,4.73303101816
 02/13  04:00:00,12.8888001479,0.191451156151,0.0,0.127665331302,1.91011974705,2.3935639134,5.63394492107,5.63394492107
 02/13  05:00:00,12.9350861373,0.229933735262,0.0,0.13546874156,1.91011974705,2.3935639134,6.79028367342,6.79028367342
 02/13  06:00:00,12.9027471414,0.190640576377,0.0,0.142422904544,1.91011974705,2.3935639134,5.59216561364,5.59216561364
 02/13  07:00:00,26.6421566794,12.3636461431,0.0,1.70882687589,1.91011974705,2.3935639134,216.655028106,216.655028106
 02/13  08:00:00,30.210233999,12.3636461431,0.0,1.2859810409,7.6404789882,4.7871278268,164.403681903,164.403681903
 02/13  09:00:00,40.9491070118,12.3636461431,0.0,1.10678970132,19.1011974705,8.3774736969,142.011419541,142.011419541
 02/13  10:00:00,58.4471857923,12.3636461431,0.0,0.930346592034,34.3821554469,10.7710376103,115.406374981,115.406374981
 02/13  11:00:00,58.327963698,12.3636461431,0.0,0.811124497737,34.3821554469,10.7710376103,102.863725529,102.863725529
 02/13  12:00:00,58.237120396,12.3636461431,0.0,0.720281195692,34.3821554469,10.7710376103,91.7480536025,91.7480536025
 02/13  13:00:00,58.243973872,12.3636461431,0.0,0.727134671677,34.3821554469,10.7710376103,90.9778528739,90.9778528739
 02/13  14:00:00,58.2414750405,12.3636461431,0.0,0.724635840171,34.3821554469,10.7710376103,88.9779135248,88.9779135248
 02/13  15:00:00,58.2167522123,12.3636461431,0.0,0.69991301205,34.3821554469,10.7710376103,86.268176346,86.268176346
 02/13  16:00:00,58.1939015594,12.3636461431,0.0,0.677062359153,34.3821554469,10.7710376103,80.0532818595,80.0532818595
 02/13  17:00:00,58.2033603093,12.3636461431,0.0,0.686521109057,34.3821554469,10.7710376103,79.7454330985,79.7454330985
 02/13  18:00:00,58.261637026,12.3636461431,0.0,0.74479782576,34.3821554469,10.7710376103,87.5318606888,87.5318606888
 02/13  19:00:00,53.9840439015,12.3636461431,0.0,0.85870514018,22.9214369646,9.5742556536,95.2472026185,95.2472026185
 02/13  20:00:00,54.0344956102,12.3636461431,0.0,0.909156848886,22.9214369646,9.5742556536,101.758632503,101.758632503
 02/13  21:00:00,48.9781550533,12.3636461431,0.0,0.869837742849,19.1011974705,8.3774736969,104.115784771,104.115784771
 02/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  02:00:00,12.5925282406,0.00895663556307,0.0,0.0138879446079,1.91011974705,2.3935639134,0.0,0.0
 02/14  03:00:00,12.6673441587,0.0363179831061,0.0,0.0613425151744,1.91011974705,2.3935639134,0.769181717212,0.769181717212
 02/14  04:00:00,12.7030541044,0.0399081083192,0.0,0.0934623356223,1.91011974705,2.3935639134,0.877446433181,0.877446433181
 02/14  05:00:00,12.7729808989,0.0813143088573,0.0,0.121982929642,1.91011974705,2.3935639134,2.13762067575,2.13762067575
 02/14  06:00:00,12.8323395662,0.114654100802,0.0,0.148001804955,1.91011974705,2.3935639134,3.1443663873,3.1443663873
 02/14  07:00:00,26.7715878623,12.3636461431,0.0,1.8382580588,1.91011974705,2.3935639134,212.677766342,212.677766342
 02/14  08:00:00,30.3633869522,12.3636461431,0.0,1.43913399415,7.6404789882,4.7871278268,166.346796393,166.346796393
 02/14  09:00:00,41.0565284132,12.3636461431,0.0,1.21421110269,19.1011974705,8.3774736969,146.977120149,146.977120149
 02/14  10:00:00,58.5652944104,12.3636461431,0.0,1.04845521013,34.3821554469,10.7710376103,123.014518866,123.014518866
 02/14  11:00:00,58.474573654,12.3636461431,0.0,0.957734453691,34.3821554469,10.7710376103,115.272495592,115.272495592
 02/14  12:00:00,58.4065018187,12.3636461431,0.0,0.889662618387,34.3821554469,10.7710376103,106.490777027,106.490777027
 02/14  13:00:00,58.3956108239,12.3636461431,0.0,0.878771623615,34.3821554469,10.7710376103,102.167657654,102.167657654
 02/14  14:00:00,58.2033248272,12.3636461431,0.0,0.686485626896,34.3821554469,10.7710376103,93.1572611205,93.1572611205
 02/14  15:00:00,58.2076521258,12.3636461431,0.0,0.690812925556,34.3821554469,10.7710376103,92.6150169972,92.6150169972
 02/14  16:00:00,58.2804391898,12.3636461431,0.0,0.763599989519,34.3821554469,10.7710376103,93.5566994135,93.5566994135
 02/14  17:00:00,58.3249421164,12.3636461431,0.0,0.808102916107,34.3821554469,10.7710376103,96.0969877329,96.0969877329
 02/14  18:00:00,58.3882161736,12.3636461431,0.0,0.871376973325,34.3821554469,10.7710376103,102.486048963,102.486048963
 02/14  19:00:00,54.0722513247,12.3636461431,0.0,0.946912563449,22.9214369646,9.5742556536,112.141034975,112.141034975
 02/14  20:00:00,54.1515809639,12.3636461431,0.0,1.02624220261,22.9214369646,9.5742556536,123.195738659,123.195738659
 02/14  21:00:00,49.1798787765,12.3636461431,0.0,1.07156146606,19.1011974705,8.3774736969,129.823734683,129.823734683
 02/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  24:00:00,12.6540918376,0.0408394578474,0.0,0.0435687192976,1.91011974705,2.3935639134,0.956419785289,0.956419785289
 02/15  01:00:00,12.8314586193,0.115653260633,0.0,0.146121698229,1.91011974705,2.3935639134,3.17408906469,3.17408906469
 02/15  02:00:00,13.0090392637,0.223253036012,0.0,0.216102567277,1.91011974705,2.3935639134,6.49623309964,6.49623309964
 02/15  03:00:00,13.141639373,0.307488567778,0.0,0.264467144756,1.91011974705,2.3935639134,9.17752205296,9.17752205296
 02/15  04:00:00,13.2240321317,0.352384255521,0.0,0.301964215776,1.91011974705,2.3935639134,10.4876348347,10.4876348347
 02/15  05:00:00,13.3064617098,0.41070038863,0.0,0.326077660708,1.91011974705,2.3935639134,12.3977298287,12.3977298287
 02/15  06:00:00,13.3497858627,0.426816848399,0.0,0.353285353858,1.91011974705,2.3935639134,12.7926338665,12.7926338665
 02/15  07:00:00,27.1583019575,12.3636461431,0.0,2.22497215399,1.91011974705,2.3935639134,269.667847453,269.667847453
 02/15  08:00:00,30.7102687795,12.3636461431,0.0,1.78601582144,7.6404789882,4.7871278268,221.083641472,221.083641472
 02/15  09:00:00,41.4865016186,12.3636461431,0.0,1.64418430813,19.1011974705,8.3774736969,205.440254801,205.440254801
 02/15  10:00:00,59.033085633,12.3636461431,0.0,1.51624643269,34.3821554469,10.7710376103,185.854824717,185.854824717
 02/15  11:00:00,58.9555238188,12.3636461431,0.0,1.43868461849,34.3821554469,10.7710376103,179.373610253,179.373610253
 02/15  12:00:00,58.8802430676,12.3636461431,0.0,1.36340386736,34.3821554469,10.7710376103,170.45756917,170.45756917
 02/15  13:00:00,58.8430346632,12.3636461431,0.0,1.32619546293,34.3821554469,10.7710376103,167.390141135,167.390141135
 02/15  14:00:00,58.8190985594,12.3636461431,0.0,1.30225935913,34.3821554469,10.7710376103,165.002221218,165.002221218
 02/15  15:00:00,58.7975875061,12.3636461431,0.0,1.28074830583,34.3821554469,10.7710376103,161.090504435,161.090504435
 02/15  16:00:00,58.7698183249,12.3636461431,0.0,1.25297912462,34.3821554469,10.7710376103,153.611098,153.611098
 02/15  17:00:00,58.7844775857,12.3636461431,0.0,1.26763838538,34.3821554469,10.7710376103,153.512693055,153.512693055
 02/15  18:00:00,58.8438825638,12.3636461431,0.0,1.32704336354,34.3821554469,10.7710376103,160.056443684,160.056443684
 02/15  19:00:00,54.5216016352,12.3636461431,0.0,1.39626287394,22.9214369646,9.5742556536,168.575405812,168.575405812
 02/15  20:00:00,54.5987990431,12.3636461431,0.0,1.47346028182,22.9214369646,9.5742556536,178.719466131,178.719466131
 02/15  21:00:00,49.6321464992,12.3636461431,0.0,1.52382918869,19.1011974705,8.3774736969,185.642203991,185.642203991
 02/15  22:00:00,20.7171680695,0.0190927534406,0.0,0.00446850109379,7.6404789882,4.7871278268,0.522981846897,0.522981846897
 02/15  23:00:00,13.0248000945,0.262981555701,0.0,0.192134878343,1.91011974705,2.3935639134,7.71002412986,7.71002412986
 02/15  24:00:00,13.3084151806,0.399795672081,0.0,0.338935848047,1.91011974705,2.3935639134,12.0073946406,12.0073946406
 02/16  01:00:00,13.5651217866,0.576308300477,0.0,0.419129825656,1.91011974705,2.3935639134,17.4384460348,17.4384460348
 02/16  02:00:00,13.6299441072,0.575947564673,0.0,0.48431288207,1.91011974705,2.3935639134,17.5367715694,17.5367715694
 02/16  03:00:00,14.1681071681,1.05954898768,0.0,0.538874520014,1.91011974705,2.3935639134,28.5156778998,28.5156778998
 02/16  04:00:00,14.4068750823,1.26427608526,0.0,0.572915336611,1.91011974705,2.3935639134,31.6138000477,31.6138000477
 02/16  05:00:00,14.6347586256,1.47818596491,0.0,0.58688900022,1.91011974705,2.3935639134,37.0190619459,37.0190619459
 02/16  06:00:00,14.552065406,1.38577966165,0.0,0.596602083913,1.91011974705,2.3935639134,34.2429529852,34.2429529852
 02/16  07:00:00,27.4965439701,12.3636461431,0.0,2.56321416656,1.91011974705,2.3935639134,315.089972087,315.089972087
 02/16  08:00:00,31.1008057166,12.3636461431,0.0,2.17655275856,7.6404789882,4.7871278268,269.140873298,269.140873298
 02/16  09:00:00,41.6577252683,12.3636461431,0.0,1.81540795779,19.1011974705,8.3774736969,246.793792398,246.793792398
 02/16  10:00:00,58.8273365936,12.3636461431,0.0,1.31049739336,34.3821554469,10.7710376103,217.180486669,217.180486669
 02/16  11:00:00,58.4598589709,12.3636461431,0.0,0.943019770593,34.3821554469,10.7710376103,199.264942232,199.264942232
 02/16  12:00:00,58.1816042047,12.3636461431,0.0,0.664765004431,34.3821554469,10.7710376103,176.599906537,176.599906537
 02/16  13:00:00,58.0117473894,12.3636461431,0.0,0.494908189148,34.3821554469,10.7710376103,159.640282834,159.640282834
 02/16  14:00:00,57.9217113232,12.3636461431,0.0,0.404872122927,34.3821554469,10.7710376103,145.765657073,145.765657073
 02/16  15:00:00,57.8444258214,12.3636461431,0.0,0.327586621132,34.3821554469,10.7710376103,134.514364486,134.514364486
 02/16  16:00:00,58.0330026713,12.3636461431,0.0,0.516163470989,34.3821554469,10.7710376103,124.168324518,124.168324518
 02/16  17:00:00,58.2559092834,12.3636461431,0.0,0.739070083066,34.3821554469,10.7710376103,121.816701979,121.816701979
 02/16  18:00:00,58.3926727715,12.3636461431,0.0,0.875833571205,34.3821554469,10.7710376103,125.670285524,125.670285524
 02/16  19:00:00,54.0843819314,12.3636461431,0.0,0.959043170164,22.9214369646,9.5742556536,129.106254133,129.106254133
 02/16  20:00:00,54.1382545829,12.3636461431,0.0,1.01291582158,22.9214369646,9.5742556536,133.405210654,133.405210654
 02/16  21:00:00,49.129089989,12.3636461431,0.0,1.02077267851,19.1011974705,8.3774736969,134.401752849,134.401752849
 02/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  01:00:00,12.6327113493,0.0360630037974,0.0,0.0269646850782,1.91011974705,2.3935639134,0.812052638135,0.812052638135
 02/17  02:00:00,12.7813723466,0.122975287517,0.0,0.0887133986736,1.91011974705,2.3935639134,3.48759639413,3.48759639413
 02/17  03:00:00,12.8677279784,0.174700946433,0.0,0.1233433715,1.91011974705,2.3935639134,5.05621335895,5.05621335895
 02/17  04:00:00,12.9234185177,0.212640662142,0.0,0.141094195097,1.91011974705,2.3935639134,6.30155859184,6.30155859184
 02/17  05:00:00,12.9639439306,0.234662131688,0.0,0.159598138425,1.91011974705,2.3935639134,6.9125192813,6.9125192813
 02/17  06:00:00,13.0158484081,0.268381643957,0.0,0.177783103646,1.91011974705,2.3935639134,8.02075327584,8.02075327584
 02/17  07:00:00,26.8218014988,12.3636461431,0.0,1.88847169528,1.91011974705,2.3935639134,225.599570002,225.599570002
 02/17  08:00:00,30.3682720217,12.3636461431,0.0,1.44401906361,7.6404789882,4.7871278268,172.169793396,172.169793396
 02/17  09:00:00,40.9922159832,12.3636461431,0.0,1.14989867267,19.1011974705,8.3774736969,148.519707531,148.519707531
 02/17  10:00:00,58.4568987616,12.3636461431,0.0,0.940059561314,34.3821554469,10.7710376103,123.209864995,123.209864995
 02/17  11:00:00,58.3669677184,12.3636461431,0.0,0.850128518134,34.3821554469,10.7710376103,111.440009257,111.440009257
 02/17  12:00:00,58.1594303275,12.3636461431,0.0,0.642591127179,34.3821554469,10.7710376103,95.9045228472,95.9045228472
 02/17  13:00:00,58.0692996612,12.3636461431,0.0,0.552460460878,34.3821554469,10.7710376103,86.5328831338,86.5328831338
 02/17  14:00:00,57.9941000064,12.3636461431,0.0,0.477260806102,34.3821554469,10.7710376103,79.454612223,79.454612223
 02/17  15:00:00,57.9831886941,12.3636461431,0.0,0.466349493774,34.3821554469,10.7710376103,75.9464841771,75.9464841771
 02/17  16:00:00,57.9246656425,12.3636461431,0.0,0.407826442179,34.3821554469,10.7710376103,70.2558706608,70.2558706608
 02/17  17:00:00,58.0243586148,12.3636461431,0.0,0.507519414515,34.3821554469,10.7710376103,71.6908333347,71.6908333347
 02/17  18:00:00,58.137209766,12.3636461431,0.0,0.620370565751,34.3821554469,10.7710376103,79.8107478245,79.8107478245
 02/17  19:00:00,53.8217537971,12.3636461431,0.0,0.696415035804,22.9214369646,9.5742556536,86.3718085922,86.3718085922
 02/17  20:00:00,53.8944347946,12.3636461431,0.0,0.769096033354,22.9214369646,9.5742556536,94.8538664139,94.8538664139
 02/17  21:00:00,48.905207126,12.3636461431,0.0,0.796889815468,19.1011974705,8.3774736969,98.1480989497,98.1480989497
 02/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  03:00:00,11.9783092646,0.00537398133784,0.0,0.00164260115594,1.91011974705,1.79517293505,0.0,0.0
 02/18  04:00:00,12.0091040935,0.0107479626757,0.0,0.0270634487498,1.91011974705,1.79517293505,0.0,0.0
 02/18  05:00:00,12.0627861028,0.034277637348,0.0,0.0572157833953,1.91011974705,1.79517293505,0.707408033958,0.707408033958
 02/18  06:00:00,12.1046882683,0.0508294211506,0.0,0.08256616506,1.91011974705,1.79517293505,1.20975637076,1.20975637076
 02/18  07:00:00,25.9847250595,12.3636461431,0.0,1.64978623427,1.91011974705,1.79517293505,195.545796186,195.545796186
 02/18  08:00:00,25.1393662539,12.3636461431,0.0,1.23213474666,3.8202394941,3.5903458701,150.204045116,150.204045116
 02/18  09:00:00,30.8972725789,12.3636461431,0.0,1.08899817,11.4607184823,5.9839097835,135.002177299,135.002177299
 02/18  10:00:00,45.8083916015,12.3636461431,0.0,0.949052840195,22.9214369646,9.5742556536,112.53272084,112.53272084
 02/18  11:00:00,58.3484547852,12.3636461431,0.0,0.83161558496,34.3821554469,10.7710376103,95.9577310249,95.9577310249
 02/18  12:00:00,58.2559758827,12.3636461431,0.0,0.739136682392,34.3821554469,10.7710376103,84.3583495779,84.3583495779
 02/18  13:00:00,58.2042544742,12.3636461431,0.0,0.687415273923,34.3821554469,10.7710376103,78.7178085683,78.7178085683
 02/18  14:00:00,58.1607071452,12.3636461431,0.0,0.643867944965,34.3821554469,10.7710376103,72.8451506816,72.8451506816
 02/18  15:00:00,58.12793934,12.3636461431,0.0,0.611100139672,34.3821554469,10.7710376103,67.3974403775,67.3974403775
 02/18  16:00:00,58.1038262567,12.3636461431,0.0,0.586987056419,34.3821554469,10.7710376103,62.488851623,62.488851623
 02/18  17:00:00,58.0944584508,12.3636461431,0.0,0.57761925051,34.3821554469,10.7710376103,59.8559449924,59.8559449924
 02/18  18:00:00,58.0893188031,12.3636461431,0.0,0.57247960282,34.3821554469,10.7710376103,58.2388390568,58.2388390568
 02/18  19:00:00,48.7515908236,12.3636461431,0.0,0.64327351307,19.1011974705,8.3774736969,72.0683986762,72.0683986762
 02/18  20:00:00,38.7652840286,12.3636461431,0.0,0.691009619739,11.4607184823,5.9839097835,79.8636631369,79.8636631369
 02/18  21:00:00,38.7734582676,12.3636461431,0.0,0.699183858757,11.4607184823,5.9839097835,80.2047792605,80.2047792605
 02/18  22:00:00,28.7645334644,12.3636461431,0.0,0.724301957082,3.8202394941,3.5903458701,87.0989197987,87.0989197987
 02/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  09:00:00,20.9380375397,12.3636461431,0.0,1.16380603242,3.8202394941,3.5903458701,126.449517007,126.449517007
 02/19  10:00:00,20.5811673086,12.3636461431,0.0,0.806935801282,3.8202394941,3.5903458701,91.9420094791,91.9420094791
 02/19  11:00:00,35.4697841391,12.3636461431,0.0,0.644488279435,15.2809579764,7.1806917402,71.3576456527,71.3576456527
 02/19  12:00:00,35.3894859228,12.3636461431,0.0,0.564190063114,15.2809579764,7.1806917402,64.3340780217,64.3340780217
 02/19  13:00:00,45.4004254303,12.3636461431,0.0,0.541086669004,22.9214369646,9.5742556536,60.2713693066,60.2713693066
 02/19  14:00:00,45.4430096235,12.3636461431,0.0,0.583670862173,22.9214369646,9.5742556536,68.1229024466,68.1229024466
 02/19  15:00:00,45.4543749186,12.3636461431,0.0,0.59503615732,22.9214369646,9.5742556536,69.3876320235,69.3876320235
 02/19  16:00:00,45.4758752823,12.3636461431,0.0,0.616536521051,22.9214369646,9.5742556536,71.736732594,71.736732594
 02/19  17:00:00,45.5135658944,12.3636461431,0.0,0.654227133076,22.9214369646,9.5742556536,75.3207972124,75.3207972124
 02/19  18:00:00,35.2171279024,12.3636461431,0.0,0.391832042729,15.2809579764,7.1806917402,101.813495165,101.813495165
 02/19  19:00:00,33.5554361948,12.3636461431,0.0,0.498183236735,7.6404789882,4.7871278268,114.520887156,114.520887156
 02/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  01:00:00,12.0080191918,0.00716530845045,0.0,0.0295612012936,1.91011974705,1.79517293505,0.0,0.0
 02/20  02:00:00,12.0832319088,0.0344111268235,0.0,0.0775280998702,1.91011974705,1.79517293505,0.711972101963,0.711972101963
 02/20  03:00:00,12.0982823385,0.0375020408733,0.0,0.0894876155006,1.91011974705,1.79517293505,0.805034054458,0.805034054458
 02/20  04:00:00,12.1918294169,0.102565226357,0.0,0.117971508408,1.91011974705,1.79517293505,2.7839946859,2.7839946859
 02/20  05:00:00,12.2059777042,0.0952854650015,0.0,0.139399557056,1.91011974705,1.79517293505,2.55766685215,2.55766685215
 02/20  06:00:00,12.2447001775,0.118267028681,0.0,0.155140466684,1.91011974705,1.79517293505,3.24708157994,3.24708157994
 02/20  07:00:00,12.2677805252,0.126387561008,0.0,0.170100282083,1.91011974705,1.79517293505,3.50089221218,3.50089221218
 02/20  08:00:00,6.82858240037,0.187975977275,0.0,0.179980407666,1.91011974705,1.79517293505,5.43631484025,5.43631484025
 02/20  09:00:00,21.5001841572,12.3636461431,0.0,1.72595264988,3.8202394941,3.5903458701,211.397633166,211.397633166
 02/20  10:00:00,20.9269139902,12.3636461431,0.0,1.15268248293,3.8202394941,3.5903458701,162.863953588,162.863953588
 02/20  11:00:00,35.5597630323,12.3636461431,0.0,0.734467172604,15.2809579764,7.1806917402,136.536241381,136.536241381
 02/20  12:00:00,35.3692294053,12.3636461431,0.0,0.54393354562,15.2809579764,7.1806917402,121.332964934,121.332964934
 02/20  13:00:00,45.2070365715,12.3636461431,0.0,0.347697810167,22.9214369646,9.5742556536,100.216231653,100.216231653
 02/20  14:00:00,45.1606489921,12.3636461431,0.0,0.301310230803,22.9214369646,9.5742556536,90.7603009728,90.7603009728
 02/20  15:00:00,45.0910068234,12.3636461431,0.0,0.231668062127,22.9214369646,9.5742556536,82.9327514694,82.9327514694
 02/20  16:00:00,45.0187186074,12.3636461431,0.0,0.159379846128,22.9214369646,9.5742556536,74.3863181655,74.3863181655
 02/20  17:00:00,45.1059106509,12.3636461431,0.0,0.246571889589,22.9214369646,9.5742556536,70.2284577258,70.2284577258
 02/20  18:00:00,34.9640899493,12.3636461431,0.0,0.138794089624,15.2809579764,7.1806917402,94.62575971,94.62575971
 02/20  19:00:00,33.3404076404,12.3636461431,0.0,0.283154682286,7.6404789882,4.7871278268,108.517971074,108.517971074
 02/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  05:00:00,12.5739107227,0.00358265422523,0.0,0.000644408059869,1.91011974705,2.3935639134,0.0,0.0
 02/21  06:00:00,12.5992303248,0.0107479626757,0.0,0.0187987016726,1.91011974705,2.3935639134,0.0,0.0
 02/21  07:00:00,26.4427413681,12.3636461431,0.0,1.50941156456,1.91011974705,2.3935639134,177.430477793,177.430477793
 02/21  08:00:00,28.6317714873,12.3636461431,0.0,1.08518519585,7.6404789882,4.7871278268,131.74793414,131.74793414
 02/21  09:00:00,40.6461264232,12.3636461431,0.0,0.803809112731,19.1011974705,8.3774736969,110.28373295,110.28373295
 02/21  10:00:00,57.9467293055,12.3636461431,0.0,0.429890105211,34.3821554469,10.7710376103,78.0333792596,78.0333792596
 02/21  11:00:00,57.9160230119,12.3636461431,0.0,0.399183811626,34.3821554469,10.7710376103,63.9879608673,63.9879608673
 02/21  12:00:00,57.8809863331,12.3636461431,0.0,0.364147132862,34.3821554469,10.7710376103,48.2599245725,48.2599245725
 02/21  13:00:00,57.9263323745,12.3636461431,0.0,0.409493174195,34.3821554469,10.7710376103,39.2792570982,39.2792570982
 02/21  14:00:00,57.878226817,12.3636461431,0.0,0.361387616745,34.3821554469,10.7710376103,31.6122573166,31.6122573166
 02/21  15:00:00,57.6691735236,12.3636461431,0.0,0.152334323314,34.3821554469,10.7710376103,23.1552927504,23.1552927504
 02/21  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,12.6390333561,12.6390333561
 02/21  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,11.0696862855,11.0696862855
 02/21  18:00:00,57.5543930804,12.3600634889,0.0,0.0411365343503,34.3821554469,10.7710376103,18.1239351391,18.1239351391
 02/21  19:00:00,51.9672530163,12.3636461431,0.0,0.219580921652,22.9214369646,9.5742556536,26.7242235098,26.7242235098
 02/21  20:00:00,53.4764630146,12.3636461431,0.0,0.351124253304,22.9214369646,9.5742556536,40.7523974591,40.7523974591
 02/21  21:00:00,48.5265034479,12.3636461431,0.0,0.418186137406,19.1011974705,8.3774736969,48.8981423317,48.8981423317
 02/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  07:00:00,26.1824491738,12.3636461431,0.0,1.24911937028,1.91011974705,2.3935639134,146.180207655,146.180207655
 02/22  08:00:00,28.490270014,12.3636461431,0.0,0.943683722554,7.6404789882,4.7871278268,113.401211092,113.401211092
 02/22  09:00:00,40.6340842587,12.3636461431,0.0,0.791766948226,19.1011974705,8.3774736969,96.864147312,96.864147312
 02/22  10:00:00,58.01286859,12.3636461431,0.0,0.49602938975,34.3821554469,10.7710376103,71.4498708007,71.4498708007
 02/22  11:00:00,57.7983781735,12.3636461431,0.0,0.281538973171,34.3821554469,10.7710376103,61.7192218253,61.7192218253
 02/22  12:00:00,57.6619515675,12.3636461431,0.0,0.14511236723,34.3821554469,10.7710376103,51.9818177388,51.9818177388
 02/22  13:00:00,57.608329801,12.3636461431,0.0,0.0914906007515,34.3821554469,10.7710376103,48.1625220125,48.1625220125
 02/22  14:00:00,57.5157108472,12.3564808346,0.0,0.00603695539356,34.3821554469,10.7710376103,44.6577042616,44.6577042616
 02/22  15:00:00,57.5078825647,12.3546895075,0.0,0.0,34.3821554469,10.7710376103,41.4557306824,41.4557306824
 02/22  16:00:00,57.5784692769,12.3636461431,0.0,0.0616300766231,34.3821554469,10.7710376103,38.5667579635,38.5667579635
 02/22  17:00:00,57.7483744389,12.3636461431,0.0,0.231535238579,34.3821554469,10.7710376103,47.5554604438,47.5554604438
 02/22  18:00:00,57.943611071,12.3636461431,0.0,0.426771870726,34.3821554469,10.7710376103,62.5670014518,62.5670014518
 02/22  19:00:00,52.2969240707,12.3636461431,0.0,0.549251976053,22.9214369646,9.5742556536,75.081267623,75.081267623
 02/22  20:00:00,53.7802038287,12.3636461431,0.0,0.654865067368,22.9214369646,9.5742556536,88.3105152286,88.3105152286
 02/22  21:00:00,48.8396416975,12.3636461431,0.0,0.731324387046,19.1011974705,8.3774736969,98.1528715699,98.1528715699
 02/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  02:00:00,12.5769119756,0.00358265422523,0.0,0.00364566095695,1.91011974705,2.3935639134,0.0,0.0
 02/23  03:00:00,12.7093597542,0.0666806114056,0.0,0.0729954823934,1.91011974705,2.3935639134,1.67563976991,1.67563976991
 02/23  04:00:00,12.838081388,0.129145210089,0.0,0.139252517451,1.91011974705,2.3935639134,3.6085604456,3.6085604456
 02/23  05:00:00,13.0067690681,0.25114830828,0.0,0.185937099334,1.91011974705,2.3935639134,7.38786775166,7.38786775166
 02/23  06:00:00,13.0438484597,0.258475217316,0.0,0.215689581979,1.91011974705,2.3935639134,7.64359015601,7.64359015601
 02/23  07:00:00,26.9081427285,12.3636461431,0.0,1.97481292502,1.91011974705,2.3935639134,246.427037101,246.427037101
 02/23  08:00:00,29.1008012404,12.3636461431,0.0,1.55421494898,7.6404789882,4.7871278268,197.141082296,197.141082296
 02/23  09:00:00,41.0885408835,12.3636461431,0.0,1.246223573,19.1011974705,8.3774736969,173.204346203,173.204346203
 02/23  10:00:00,58.3403499164,12.3636461431,0.0,0.82351071611,34.3821554469,10.7710376103,144.238080053,144.238080053
 02/23  11:00:00,58.1336127794,12.3636461431,0.0,0.616773579142,34.3821554469,10.7710376103,132.401717259,132.401717259
 02/23  12:00:00,58.0499519062,12.3636461431,0.0,0.533112705928,34.3821554469,10.7710376103,116.694985401,116.694985401
 02/23  13:00:00,57.8460905146,12.3636461431,0.0,0.329251314365,34.3821554469,10.7710376103,103.776541513,103.776541513
 02/23  14:00:00,57.6418497268,12.3636461431,0.0,0.12501052651,34.3821554469,10.7710376103,93.5022297536,93.5022297536
 02/23  15:00:00,57.5390034629,12.3636461431,0.0,0.0221642626532,34.3821554469,10.7710376103,85.9785767261,85.9785767261
 02/23  16:00:00,57.5543828566,12.3636461431,0.0,0.0375436563315,34.3821554469,10.7710376103,78.1375152237,78.1375152237
 02/23  17:00:00,57.7204381652,12.3636461431,0.0,0.203598964874,34.3821554469,10.7710376103,79.1888843183,79.1888843183
 02/23  18:00:00,57.9786686536,12.3636461431,0.0,0.461829453266,34.3821554469,10.7710376103,86.2999407953,86.2999407953
 02/23  19:00:00,52.3523584259,12.3636461431,0.0,0.604686331252,22.9214369646,9.5742556536,91.9255698837,91.9255698837
 02/23  20:00:00,53.8261700317,12.3636461431,0.0,0.700831270463,22.9214369646,9.5742556536,100.72285734,100.72285734
 02/23  21:00:00,48.8891287264,12.3636461431,0.0,0.780811415955,19.1011974705,8.3774736969,109.975334006,109.975334006
 02/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  04:00:00,12.5772850757,0.00537398133784,0.0,0.00222743389196,1.91011974705,2.3935639134,0.0,0.0
 02/24  05:00:00,12.6422979307,0.035965672993,0.0,0.0366485972693,1.91011974705,2.3935639134,0.756412297961,0.756412297961
 02/24  06:00:00,12.6682751397,0.0372502848286,0.0,0.0613411943887,1.91011974705,2.3935639134,0.794949677178,0.794949677178
 02/24  07:00:00,26.5734149451,12.3636461431,0.0,1.64008514158,1.91011974705,2.3935639134,204.537203909,204.537203909
 02/24  08:00:00,28.7696374698,12.3636461431,0.0,1.22305117834,7.6404789882,4.7871278268,157.198356162,157.198356162
 02/24  09:00:00,40.8085085691,12.3636461431,0.0,0.966191258654,19.1011974705,8.3774736969,134.227904822,134.227904822
 02/24  10:00:00,58.1425888138,12.3636461431,0.0,0.625749613469,34.3821554469,10.7710376103,100.691441797,100.691441797
 02/24  11:00:00,57.8972118594,12.3636461431,0.0,0.380372659104,34.3821554469,10.7710376103,81.7808308305,81.7808308305
 02/24  12:00:00,57.7111076887,12.3636461431,0.0,0.19426848842,34.3821554469,10.7710376103,64.7433847578,64.7433847578
 02/24  13:00:00,57.5210684062,12.3564808346,0.0,0.0113945143417,34.3821554469,10.7710376103,54.4990210999,54.4990210999
 02/24  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,44.3128079632,44.3128079632
 02/24  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,36.6815088881,36.6815088881
 02/24  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,34.1803950961,34.1803950961
