Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/24  17:00:00,57.5108417013,12.3546895075,0.0,0.00295913653116,34.3821554469,10.7710376103,42.5468893419,42.5468893419
 02/24  18:00:00,57.7246907686,12.3636461431,0.0,0.207851568307,34.3821554469,10.7710376103,53.2339800283,53.2339800283
 02/24  19:00:00,52.1557242668,12.3636461431,0.0,0.408052172232,22.9214369646,9.5742556536,65.2710290037,65.2710290037
 02/24  20:00:00,53.6550549805,12.3636461431,0.0,0.529716219263,22.9214369646,9.5742556536,78.281173159,78.281173159
 02/24  21:00:00,48.7028274946,12.3636461431,0.0,0.594510184146,19.1011974705,8.3774736969,86.7953735785,86.7953735785
 02/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  04:00:00,11.9730840092,0.00179132711261,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  05:00:00,12.0458768777,0.038420229179,0.0,0.0361639664417,1.91011974705,1.79517293505,0.829596373444,0.829596373444
 02/25  06:00:00,12.2076110376,0.150835841885,0.0,0.0854825136537,1.91011974705,1.79517293505,4.31667810257,4.31667810257
 02/25  07:00:00,26.0977409732,12.3636461431,0.0,1.76280214798,1.91011974705,1.79517293505,223.119334944,223.119334944
 02/25  08:00:00,23.895562479,12.3636461431,0.0,1.3659976384,3.8202394941,3.5903458701,179.338832118,179.338832118
 02/25  09:00:00,31.033133216,12.3636461431,0.0,1.22485880716,11.4607184823,5.9839097835,164.779775178,164.779775178
 02/25  10:00:00,45.9194243764,12.3636461431,0.0,1.06008561512,22.9214369646,9.5742556536,140.927881302,140.927881302
 02/25  11:00:00,58.4346817981,12.3636461431,0.0,0.917842597814,34.3821554469,10.7710376103,123.123403953,123.123403953
 02/25  12:00:00,58.3197785341,12.3636461431,0.0,0.802939333837,34.3821554469,10.7710376103,109.263893122,109.263893122
 02/25  13:00:00,58.2685929095,12.3636461431,0.0,0.751753709238,34.3821554469,10.7710376103,103.803185367,103.803185367
 02/25  14:00:00,58.2515451538,12.3636461431,0.0,0.734705953541,34.3821554469,10.7710376103,99.00853776,99.00853776
 02/25  15:00:00,58.2435900572,12.3636461431,0.0,0.726750856942,34.3821554469,10.7710376103,95.4975553953,95.4975553953
 02/25  16:00:00,58.2518885795,12.3636461431,0.0,0.735049379239,34.3821554469,10.7710376103,93.7405186961,93.7405186961
 02/25  17:00:00,58.2675690315,12.3636461431,0.0,0.750729831257,34.3821554469,10.7710376103,92.6427381899,92.6427381899
 02/25  18:00:00,58.3151164708,12.3636461431,0.0,0.798277270502,34.3821554469,10.7710376103,98.7468660533,98.7468660533
 02/25  19:00:00,47.646047623,12.3636461431,0.0,0.915396979214,19.1011974705,8.3774736969,116.889046579,116.889046579
 02/25  20:00:00,39.0512735376,12.3636461431,0.0,0.976999128689,11.4607184823,5.9839097835,124.546101742,124.546101742
 02/25  21:00:00,39.0807431771,12.3636461431,0.0,1.00646876824,11.4607184823,5.9839097835,127.685715442,127.685715442
 02/25  22:00:00,29.1027011613,12.3636461431,0.0,1.06246965403,3.8202394941,3.5903458701,139.0301024,139.0301024
 02/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  01:00:00,12.0171602186,0.0276839656616,0.0,0.0181835708548,1.91011974705,1.79517293505,0.615980695024,0.615980695024
 02/26  02:00:00,12.1695786481,0.0881174004467,0.0,0.110168565593,1.91011974705,1.79517293505,2.33018716672,2.33018716672
 02/26  03:00:00,12.3827902422,0.231234149268,0.0,0.180263410815,1.91011974705,1.79517293505,6.75799352311,6.75799352311
 02/26  04:00:00,12.4599656802,0.259964051978,0.0,0.228708946107,1.91011974705,1.79517293505,7.68746013415,7.68746013415
 02/26  05:00:00,12.6330965549,0.390663029626,0.0,0.27114084313,1.91011974705,1.79517293505,11.710020596,11.710020596
 02/26  06:00:00,12.6267609739,0.357577702841,0.0,0.297890588915,1.91011974705,1.79517293505,10.7260173884,10.7260173884
 02/26  07:00:00,12.7645839902,0.47525405443,0.0,0.31803725366,1.91011974705,1.79517293505,14.3458166703,14.3458166703
 02/26  08:00:00,5.82632270959,0.412588832614,0.0,0.330774528209,1.91011974705,1.79517293505,12.4553984828,12.4553984828
 02/26  09:00:00,21.8610545731,12.3636461431,0.0,2.08682306577,3.8202394941,3.5903458701,264.540947174,264.540947174
 02/26  10:00:00,21.0673221086,12.3636461431,0.0,1.29309060131,3.8202394941,3.5903458701,205.372961338,205.372961338
 02/26  11:00:00,35.9897549412,12.3636461431,0.0,1.16445908149,15.2809579764,7.1806917402,177.609060446,177.609060446
 02/26  12:00:00,35.9996718429,12.3636461431,0.0,1.17437598319,15.2809579764,7.1806917402,166.597832702,166.597832702
 02/26  13:00:00,45.9629307679,12.3636461431,0.0,1.10359200663,22.9214369646,9.5742556536,150.41718771,150.41718771
 02/26  14:00:00,45.8889455736,12.3636461431,0.0,1.02960681235,22.9214369646,9.5742556536,138.96324589,138.96324589
 02/26  15:00:00,45.8677971044,12.3636461431,0.0,1.0084583431,22.9214369646,9.5742556536,134.867729203,134.867729203
 02/26  16:00:00,45.8647653597,12.3636461431,0.0,1.0054265984,22.9214369646,9.5742556536,134.540228833,134.540228833
 02/26  17:00:00,45.7978456925,12.3636461431,0.0,0.938506931188,22.9214369646,9.5742556536,131.768171655,131.768171655
 02/26  18:00:00,35.3835810289,12.3636461431,0.0,0.558285169168,15.2809579764,7.1806917402,161.78093431,161.78093431
 02/26  19:00:00,32.3315226481,12.3636461431,0.0,0.651936356665,7.6404789882,4.7871278268,171.991844706,171.991844706
 02/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  22:00:00,12.1168606568,0.080018007672,0.0,0.0655499670467,1.91011974705,1.79517293505,2.09347908168,2.09347908168
 02/26  23:00:00,12.232568502,0.122164094493,0.0,0.139111725372,1.91011974705,1.79517293505,3.35250842435,3.35250842435
 02/26  24:00:00,12.3745592714,0.228415966133,0.0,0.17485062321,1.91011974705,1.79517293505,6.72033654707,6.72033654707
 02/27  01:00:00,13.0353191146,0.257686635452,0.0,0.207948818722,1.91011974705,2.3935639134,7.60371440129,7.60371440129
 02/27  02:00:00,13.11357657,0.306958409361,0.0,0.236934500141,1.91011974705,2.3935639134,9.15055460308,9.15055460308
 02/27  03:00:00,13.154422669,0.331460494736,0.0,0.253278513782,1.91011974705,2.3935639134,9.89157000702,9.89157000702
 02/27  04:00:00,13.1923251224,0.353001874805,0.0,0.269639587193,1.91011974705,2.3935639134,10.5913613771,10.5913613771
 02/27  05:00:00,13.2389201124,0.380189909695,0.0,0.289046542226,1.91011974705,2.3935639134,11.4063227347,11.4063227347
 02/27  06:00:00,13.2641627234,0.395194467713,0.0,0.299284595285,1.91011974705,2.3935639134,11.9082782474,11.9082782474
 02/27  07:00:00,27.0031838189,12.3636461431,0.0,2.06985401534,1.91011974705,2.3935639134,251.22732433,251.22732433
 02/27  08:00:00,27.7587500652,12.3636461431,0.0,1.58983044043,7.6404789882,4.7871278268,196.699686815,196.699686815
 02/27  09:00:00,41.2270627761,12.3636461431,0.0,1.38474546562,19.1011974705,8.3774736969,172.647332327,172.647332327
 02/27  10:00:00,58.6889122264,12.3636461431,0.0,1.17207302608,34.3821554469,10.7710376103,142.086049028,142.086049028
 02/27  11:00:00,58.5081022194,12.3636461431,0.0,0.991263019106,34.3821554469,10.7710376103,127.949431089,127.949431089
 02/27  12:00:00,58.1501875245,12.3636461431,0.0,0.633348324265,34.3821554469,10.7710376103,111.101824042,111.101824042
 02/27  13:00:00,58.2203969517,12.3636461431,0.0,0.703557751383,34.3821554469,10.7710376103,106.312402739,106.312402739
 02/27  14:00:00,58.2817249968,12.3636461431,0.0,0.764885796513,34.3821554469,10.7710376103,101.263369188,101.263369188
 02/27  15:00:00,58.2878066713,12.3636461431,0.0,0.770967471048,34.3821554469,10.7710376103,96.980329567,96.980329567
 02/27  16:00:00,58.2728990131,12.3636461431,0.0,0.756059812843,34.3821554469,10.7710376103,90.6555651196,90.6555651196
 02/27  17:00:00,58.3007198044,12.3636461431,0.0,0.783880604085,34.3821554469,10.7710376103,92.2193499779,92.2193499779
 02/27  18:00:00,58.354612902,12.3636461431,0.0,0.837773701677,34.3821554469,10.7710376103,99.3495159833,99.3495159833
 02/27  19:00:00,52.6515446348,12.3636461431,0.0,0.903872540225,22.9214369646,9.5742556536,107.432603533,107.432603533
 02/27  20:00:00,54.0985863245,12.3636461431,0.0,0.973247563246,22.9214369646,9.5742556536,117.131917303,117.131917303
 02/27  21:00:00,49.0957429597,12.3636461431,0.0,0.987425649258,19.1011974705,8.3774736969,119.814077392,119.814077392
 02/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  01:00:00,12.663290895,0.0430787851727,0.0,0.0505284494199,1.91011974705,2.3935639134,0.970027058877,0.970027058877
 02/28  02:00:00,12.7737335768,0.0862633595636,0.0,0.117786556798,1.91011974705,2.3935639134,2.28133333998,2.28133333998
 02/28  03:00:00,12.8182282484,0.11112155765,0.0,0.137423030257,1.91011974705,2.3935639134,3.03211852141,3.03211852141
 02/28  04:00:00,12.8752286623,0.150405041681,0.0,0.155139960124,1.91011974705,2.3935639134,4.29151095753,4.29151095753
 02/28  05:00:00,12.9363664912,0.195283751625,0.0,0.171399079125,1.91011974705,2.3935639134,5.67852440703,5.67852440703
 02/28  06:00:00,12.9642539778,0.208354335553,0.0,0.186215981794,1.91011974705,2.3935639134,6.08852596209,6.08852596209
 02/28  07:00:00,26.7547451108,12.3636461431,0.0,1.82141530723,1.91011974705,2.3935639134,218.202794357,218.202794357
 02/28  08:00:00,27.5452948211,12.3636461431,0.0,1.37637519635,7.6404789882,4.7871278268,165.480675853,165.480675853
 02/28  09:00:00,41.0440352849,12.3636461431,0.0,1.20171797438,19.1011974705,8.3774736969,144.750139362,144.750139362
 02/28  10:00:00,58.5428852207,12.3636461431,0.0,1.02604602044,34.3821554469,10.7710376103,118.309152996,118.309152996
 02/28  11:00:00,58.3787608649,12.3636461431,0.0,0.861921664588,34.3821554469,10.7710376103,102.879296439,102.879296439
 02/28  12:00:00,58.1652873274,12.3636461431,0.0,0.648448127125,34.3821554469,10.7710376103,84.6985771994,84.6985771994
 02/28  13:00:00,57.9573986073,12.3636461431,0.0,0.440559407038,34.3821554469,10.7710376103,70.8542870787,70.8542870787
 02/28  14:00:00,57.7122429218,12.3636461431,0.0,0.195403721527,34.3821554469,10.7710376103,54.3123581957,54.3123581957
 02/28  15:00:00,57.5133352158,12.3564808346,0.0,0.00366132396485,34.3821554469,10.7710376103,39.6903860528,39.6903860528
 02/28  16:00:00,57.5257749188,12.3600634889,0.0,0.0125183727771,34.3821554469,10.7710376103,30.0313889383,30.0313889383
 02/28  17:00:00,57.6458078298,12.3636461431,0.0,0.128968629509,34.3821554469,10.7710376103,29.2886527894,29.2886527894
 02/28  18:00:00,57.8393292668,12.3636461431,0.0,0.322490066485,34.3821554469,10.7710376103,42.2694152371,42.2694152371
 02/28  19:00:00,52.1986556863,12.3636461431,0.0,0.450983591728,22.9214369646,9.5742556536,53.8169937955,53.8169937955
 02/28  20:00:00,53.6799920083,12.3636461431,0.0,0.554653246983,22.9214369646,9.5742556536,64.6050103892,64.6050103892
 02/28  21:00:00,48.7253517328,12.3636461431,0.0,0.617034422334,19.1011974705,8.3774736969,72.2095266324,72.2095266324
 02/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  07:00:00,25.8702360509,12.3636461431,0.0,0.936906247373,1.91011974705,2.3935639134,101.84146837,101.84146837
 03/01  08:00:00,26.846875403,12.3636461431,0.0,0.677955778261,7.6404789882,4.7871278268,71.9580116163,71.9580116163
 03/01  09:00:00,40.3396299855,12.3636461431,0.0,0.49731267502,19.1011974705,8.3774736969,49.6422600908,49.6422600908
 03/01  10:00:00,57.6954978975,12.3636461431,0.0,0.178658697185,34.3821554469,10.7710376103,23.5189996127,23.5189996127
 03/01  11:00:00,57.7090024991,12.3636461431,0.0,0.192163298774,34.3821554469,10.7710376103,21.7851273841,21.7851273841
 03/01  12:00:00,57.7444867844,12.3636461431,0.0,0.227647584072,34.3821554469,10.7710376103,17.243367502,17.243367502
 03/01  13:00:00,57.7556996586,12.3636461431,0.0,0.238860458297,34.3821554469,10.7710376103,17.72270934,17.72270934
 03/01  14:00:00,57.8137058632,12.3636461431,0.0,0.296866662935,34.3821554469,10.7710376103,27.4898544098,27.4898544098
 03/01  15:00:00,57.8349819453,12.3636461431,0.0,0.318142745002,34.3821554469,10.7710376103,33.056353237,33.056353237
 03/01  16:00:00,57.677655383,12.3636461431,0.0,0.160816182669,34.3821554469,10.7710376103,27.9992337236,27.9992337236
 03/01  17:00:00,57.6338850937,12.3636461431,0.0,0.117045893453,34.3821554469,10.7710376103,29.8441829345,29.8441829345
 03/01  18:00:00,57.7710935236,12.3636461431,0.0,0.254254323293,34.3821554469,10.7710376103,37.978513133,37.978513133
 03/01  19:00:00,52.130676692,12.3636461431,0.0,0.383004597373,22.9214369646,9.5742556536,47.2725756948,47.2725756948
 03/01  20:00:00,53.6405262774,12.3636461431,0.0,0.515187516092,22.9214369646,9.5742556536,62.5822539565,62.5822539565
 03/01  21:00:00,48.6647597767,12.3636461431,0.0,0.556442466181,19.1011974705,8.3774736969,66.8747920937,66.8747920937
 03/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  07:00:00,26.3922611926,12.3636461431,0.0,1.45893138904,1.91011974705,2.3935639134,168.482784908,168.482784908
 03/02  08:00:00,27.2505053583,12.3636461431,0.0,1.08158573354,7.6404789882,4.7871278268,129.206808131,129.206808131
 03/02  09:00:00,40.7394646401,12.3636461431,0.0,0.897147329604,19.1011974705,8.3774736969,112.670524081,112.670524081
 03/02  10:00:00,58.2591342779,12.3636461431,0.0,0.74229507762,34.3821554469,10.7710376103,92.0636945257,92.0636945257
 03/02  11:00:00,58.1996236846,12.3636461431,0.0,0.682784484348,34.3821554469,10.7710376103,86.4992338923,86.4992338923
 03/02  12:00:00,58.1317375295,12.3636461431,0.0,0.614898329179,34.3821554469,10.7710376103,74.8383087838,74.8383087838
 03/02  13:00:00,58.0909719241,12.3636461431,0.0,0.574132723814,34.3821554469,10.7710376103,69.6539853394,69.6539853394
 03/02  14:00:00,58.0422389618,12.3636461431,0.0,0.525399761557,34.3821554469,10.7710376103,67.1322057783,67.1322057783
 03/02  15:00:00,58.0230480712,12.3636461431,0.0,0.506208870946,34.3821554469,10.7710376103,65.3424025609,65.3424025609
 03/02  16:00:00,57.9943545099,12.3636461431,0.0,0.477515309622,34.3821554469,10.7710376103,61.3124939196,61.3124939196
 03/02  17:00:00,57.9907853141,12.3636461431,0.0,0.473946113813,34.3821554469,10.7710376103,62.3808081907,62.3808081907
 03/02  18:00:00,58.0364582394,12.3636461431,0.0,0.519619039143,34.3821554469,10.7710376103,66.778791884,66.778791884
 03/02  19:00:00,50.9971516549,12.3636461431,0.0,0.62714622692,22.9214369646,9.5742556536,77.4556172391,77.4556172391
 03/02  20:00:00,53.8817639119,12.3636461431,0.0,0.756425150628,22.9214369646,9.5742556536,91.9715552583,91.9715552583
 03/02  21:00:00,48.9357855687,12.3636461431,0.0,0.827468258247,19.1011974705,8.3774736969,101.15272423,101.15272423
 03/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  02:00:00,12.6005869981,0.00895663556307,0.0,0.0219467020836,1.91011974705,2.3935639134,0.0,0.0
 03/03  03:00:00,12.7067194839,0.0549181665702,0.0,0.0821176568389,1.91011974705,2.3935639134,1.33082387434,1.33082387434
 03/03  04:00:00,12.7951856445,0.0977755524064,0.0,0.127726431599,1.91011974705,2.3935639134,2.62002095828,2.62002095828
 03/03  05:00:00,12.8650677121,0.130355434315,0.0,0.165028617313,1.91011974705,2.3935639134,3.62041257028,3.62041257028
 03/03  06:00:00,13.0019970706,0.22983486424,0.0,0.202478545905,1.91011974705,2.3935639134,6.7481544402,6.7481544402
 03/03  07:00:00,26.8562895007,12.3636461431,0.0,1.92295969716,1.91011974705,2.3935639134,235.709461064,235.709461064
 03/03  08:00:00,27.7021436691,12.3636461431,0.0,1.53322404436,7.6404789882,4.7871278268,191.198420981,191.198420981
 03/03  09:00:00,41.0030216297,12.3636461431,0.0,1.16070431919,19.1011974705,8.3774736969,157.674059461,157.674059461
 03/03  10:00:00,58.1502943818,12.3636461431,0.0,0.633455181526,34.3821554469,10.7710376103,111.180050977,111.180050977
 03/03  11:00:00,57.7964167259,12.3636461431,0.0,0.27957752563,34.3821554469,10.7710376103,90.5324014174,90.5324014174
 03/03  12:00:00,57.5506317808,12.3600634889,0.0,0.0373752347678,34.3821554469,10.7710376103,71.2351996734,71.2351996734
 03/03  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,54.3302829552,54.3302829552
 03/03  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,37.6635456255,37.6635456255
 03/03  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,29.1351078174,29.1351078174
 03/03  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,20.6936103529,20.6936103529
 03/03  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,21.1380937829,21.1380937829
 03/03  18:00:00,57.51757184,12.3564808346,0.0,0.0078979481518,34.3821554469,10.7710376103,26.9710311133,26.9710311133
 03/03  19:00:00,50.5491390674,12.3636461431,0.0,0.17913363943,22.9214369646,9.5742556536,34.0780519998,34.0780519998
 03/03  20:00:00,53.4926797728,12.3636461431,0.0,0.367341011553,22.9214369646,9.5742556536,53.6824220442,53.6824220442
 03/03  21:00:00,48.5621536433,12.3636461431,0.0,0.453836332858,19.1011974705,8.3774736969,64.978822266,64.978822266
 03/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  06:00:00,12.0194631176,0.0279811296165,0.0,0.0201893058387,1.91011974705,1.79517293505,0.626031164604,0.626031164604
 03/04  07:00:00,26.0262458902,12.3636461431,0.0,1.69130706497,1.91011974705,1.79517293505,214.640742851,214.640742851
 03/04  08:00:00,22.4141175634,12.3636461431,0.0,1.26221938947,3.8202394941,3.5903458701,166.416380124,166.416380124
 03/04  09:00:00,30.750794004,12.3636461431,0.0,0.94251959513,11.4607184823,5.9839097835,139.36062767,139.36062767
 03/04  10:00:00,45.3364373812,12.3636461431,0.0,0.4770986199,22.9214369646,9.5742556536,99.8198174001,99.8198174001
 03/04  11:00:00,57.6038673768,12.3600634889,0.0,0.0906108306991,34.3821554469,10.7710376103,66.321237808,66.321237808
 03/04  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,39.4382262988,39.4382262988
 03/04  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,22.7403585248,22.7403585248
 03/04  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,11.4324485015,11.4324485015
 03/04  15:00:00,57.5071203653,12.3528981804,0.00102912770462,0.0,34.3821554469,10.7710376103,5.76415732184,5.76415732184
 03/04  16:00:00,57.5397095971,12.3528981804,0.0336183594892,0.0,34.3821554469,10.7710376103,2.83702313334,2.83702313334
 03/04  17:00:00,57.5126769429,12.3528981804,0.00658570530854,0.0,34.3821554469,10.7710376103,2.03990780383,2.03990780383
 03/04  18:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,2.1947054815,2.1947054815
 03/04  19:00:00,45.3611999291,12.3564808346,0.0,0.015381260447,19.1011974705,8.3774736969,25.4174904001,25.4174904001
 03/04  20:00:00,38.2596039295,12.3636461431,0.0,0.185329520608,11.4607184823,5.9839097835,42.132066209,42.132066209
 03/04  21:00:00,38.3731412826,12.3636461431,0.0,0.298866873682,11.4607184823,5.9839097835,51.3466445661,51.3466445661
 03/04  22:00:00,28.3973350473,12.3636461431,0.0,0.357103539986,3.8202394941,3.5903458701,59.0130911934,59.0130911934
 03/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  09:00:00,20.9101919148,12.3636461431,0.0,1.13596040747,3.8202394941,3.5903458701,159.607658521,159.607658521
 03/05  10:00:00,20.2494060846,12.3636461431,0.0,0.47517457731,3.8202394941,3.5903458701,106.239762502,106.239762502
 03/05  11:00:00,34.9108303046,12.361854816,0.0,0.0873257720327,15.2809579764,7.1806917402,73.5422481956,73.5422481956
 03/05  12:00:00,34.814547897,12.3528981804,0.0,0.0,15.2809579764,7.1806917402,53.1725751198,53.1725751198
 03/05  13:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,27.6806641081,27.6806641081
 03/05  14:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,14.4679458089,14.4679458089
 03/05  15:00:00,44.877686764,12.3528981804,0.0290959654397,0.0,22.9214369646,9.5742556536,5.59270799815,5.59270799815
 03/05  16:00:00,44.9477482969,12.3528981804,0.0991574983094,0.0,22.9214369646,9.5742556536,1.58395024131,1.58395024131
 03/05  17:00:00,44.8974456008,12.3528981804,0.0488548021559,0.0,22.9214369646,9.5742556536,0.68117718615,0.68117718615
 03/05  18:00:00,34.814547897,12.3528981804,0.0,0.0,15.2809579764,7.1806917402,5.26462219396,5.26462219396
 03/05  19:00:00,30.2911716621,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,23.2764937653,23.2764937653
 03/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  07:00:00,26.1762701439,12.3636461431,0.0,1.24294034039,1.91011974705,2.3935639134,169.579739515,169.579739515
 03/06  08:00:00,25.7396030331,12.3636461431,0.0,0.94835007502,7.6404789882,4.7871278268,130.90034701,130.90034701
 03/06  09:00:00,40.497443332,12.3636461431,0.0,0.655126021526,19.1011974705,8.3774736969,97.4792963481,97.4792963481
 03/06  10:00:00,57.7492096336,12.3636461431,0.0,0.232370433304,34.3821554469,10.7710376103,56.4620528974,56.4620528974
 03/06  11:00:00,57.5087994184,12.3546895075,0.0,0.000916853651791,34.3821554469,10.7710376103,32.2436112007,32.2436112007
 03/06  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,8.22834304431,8.22834304431
 03/06  13:00:00,57.7094547635,12.3528981804,0.203363525918,0.0,34.3821554469,10.7710376103,2.11187253145,2.11187253145
 03/06  14:00:00,58.0199999479,12.3528981804,0.513908710313,0.0,34.3821554469,10.7710376103,0.29174637354,0.29174637354
 03/06  15:00:00,58.3357358809,12.3528981804,0.82964464325,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  16:00:00,58.4837634707,12.3528981804,0.977672233103,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  17:00:00,58.3203853285,12.3528981804,0.814294090917,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  18:00:00,57.9574546614,12.3528981804,0.4513634238,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  19:00:00,50.4803729231,12.3528981804,0.121115457853,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/06  20:00:00,53.1145907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.380379633748,0.380379633748
 03/06  21:00:00,48.0993606749,12.3546895075,0.0,0.0,19.1011974705,8.3774736969,14.9576194489,14.9576194489
 03/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  07:00:00,25.5939247385,12.3636461431,0.0,0.660594934942,1.91011974705,2.3935639134,92.6763585786,92.6763585786
 03/07  08:00:00,25.2463249845,12.3636461431,0.0,0.45507202646,7.6404789882,4.7871278268,60.6774002184,60.6774002184
 03/07  09:00:00,40.1325940643,12.3636461431,0.0,0.290276753818,19.1011974705,8.3774736969,40.2491387382,40.2491387382
 03/07  10:00:00,57.6285960255,12.3636461431,0.0,0.111756825263,34.3821554469,10.7710376103,14.5996036012,14.5996036012
 03/07  11:00:00,57.5098192003,12.3528981804,0.00372796264538,0.0,34.3821554469,10.7710376103,2.20562312777,2.20562312777
 03/07  12:00:00,57.9995976507,12.3528981804,0.493506413072,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  13:00:00,58.8192728494,12.3528981804,1.31318161181,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  14:00:00,59.514880966,12.3528981804,2.00878972841,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  15:00:00,60.5176191264,12.3528981804,3.01152788876,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  16:00:00,63.4453447854,12.3528981804,5.9392535478,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  17:00:00,63.6661334865,12.3528981804,6.16004224884,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  18:00:00,62.2861581043,12.3528981804,4.78006686666,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  19:00:00,51.9626852875,12.3528981804,1.60342782218,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/07  20:00:00,53.3625178976,12.3528981804,0.247927099005,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/07  21:00:00,48.0975693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  07:00:00,25.4840430496,12.3636461431,0.0,0.55071324609,1.91011974705,2.3935639134,82.4978965288,82.4978965288
 03/08  08:00:00,25.205599012,12.3636461431,0.0,0.414346053949,7.6404789882,4.7871278268,55.9436432063,55.9436432063
 03/08  09:00:00,40.054274385,12.3636461431,0.0,0.211957074481,19.1011974705,8.3774736969,30.3008297598,30.3008297598
 03/08  10:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,1.86753703572,1.86753703572
 03/08  11:00:00,57.8259018825,12.3528981804,0.319810644852,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  12:00:00,58.5720574555,12.3528981804,1.06596621792,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  13:00:00,60.0980977002,12.3528981804,2.59200646258,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  14:00:00,63.3861611243,12.3528981804,5.88006988669,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  15:00:00,65.7900524172,12.3528981804,8.28396117963,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  16:00:00,67.3013484474,12.3528981804,9.79525720983,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  17:00:00,66.4247220738,12.3528981804,8.91863083623,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  18:00:00,62.9843192373,12.3528981804,5.47822799966,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  19:00:00,51.9948654165,12.3528981804,1.63560795125,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/08  20:00:00,53.6701800497,12.3528981804,0.555589251117,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/08  21:00:00,48.2854039757,12.3528981804,0.187834627886,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  07:00:00,25.0044165542,12.3636461431,0.0,0.071086750624,1.91011974705,2.3935639134,15.2484453059,15.2484453059
 03/09  08:00:00,24.8277547469,12.3636461431,0.0,0.0365017888345,7.6404789882,4.7871278268,4.91876598958,4.91876598958
 03/09  09:00:00,39.8315693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.00480435580186,0.00480435580186
 03/09  10:00:00,57.5510071238,12.3528981804,0.0449158861844,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  11:00:00,57.7373202107,12.3528981804,0.231228973111,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  12:00:00,57.670266664,12.3528981804,0.164175426404,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  13:00:00,57.5738441121,12.3528981804,0.0677528744962,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  14:00:00,57.5891357036,12.3528981804,0.0830444659552,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  15:00:00,57.5153681787,12.3528981804,0.00927694109494,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.000580213324634,0.000580213324634
 03/09  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.641342945928,0.641342945928
 03/09  18:00:00,57.538103208,12.3582721617,0.0,0.0266379890321,34.3821554469,10.7710376103,13.7937663415,13.7937663415
 03/09  19:00:00,50.5188255399,12.3636461431,0.0,0.148820111967,22.9214369646,9.5742556536,23.9225891495,23.9225891495
 03/09  20:00:00,53.3602332613,12.3636461431,0.0,0.234894499996,22.9214369646,9.5742556536,31.2842332022,31.2842332022
 03/09  21:00:00,48.4263638071,12.3636461431,0.0,0.318046496616,19.1011974705,8.3774736969,42.3851689917,42.3851689917
 03/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  07:00:00,26.2973428688,12.3636461431,0.0,1.36401306526,1.91011974705,2.3935639134,169.304538431,169.304538431
 03/10  08:00:00,25.8237135617,12.3636461431,0.0,1.03246060357,7.6404789882,4.7871278268,132.916061511,132.916061511
 03/10  09:00:00,40.7221528374,12.3636461431,0.0,0.87983552692,19.1011974705,8.3774736969,114.991156556,114.991156556
 03/10  10:00:00,58.2726264095,12.3636461431,0.0,0.75578720925,34.3821554469,10.7710376103,93.5225978503,93.5225978503
 03/10  11:00:00,58.2520796774,12.3636461431,0.0,0.735240477069,34.3821554469,10.7710376103,92.2413731927,92.2413731927
 03/10  12:00:00,58.1959441849,12.3636461431,0.0,0.679104984639,34.3821554469,10.7710376103,83.5911481228,83.5911481228
 03/10  13:00:00,58.1565151582,12.3636461431,0.0,0.639675957965,34.3821554469,10.7710376103,79.0446464795,79.0446464795
 03/10  14:00:00,58.096433764,12.3636461431,0.0,0.579594563715,34.3821554469,10.7710376103,73.8656491003,73.8656491003
 03/10  15:00:00,58.1103668967,12.3636461431,0.0,0.593527696394,34.3821554469,10.7710376103,73.7570439716,73.7570439716
 03/10  16:00:00,58.1206515762,12.3636461431,0.0,0.603812375931,34.3821554469,10.7710376103,72.6823256348,72.6823256348
 03/10  17:00:00,58.1333638033,12.3636461431,0.0,0.616524603048,34.3821554469,10.7710376103,74.2666177206,74.2666177206
 03/10  18:00:00,58.1624248971,12.3636461431,0.0,0.645585696781,34.3821554469,10.7710376103,78.8469813296,78.8469813296
 03/10  19:00:00,51.05775489,12.3636461431,0.0,0.687749462015,22.9214369646,9.5742556536,83.2034547181,83.2034547181
 03/10  20:00:00,53.8717097908,12.3636461431,0.0,0.74637102947,22.9214369646,9.5742556536,89.7981153826,89.7981153826
 03/10  21:00:00,48.8805255669,12.3636461431,0.0,0.772208256457,19.1011974705,8.3774736969,93.1400252495,93.1400252495
 03/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  04:00:00,11.9964513799,0.0107479626757,0.0,0.0144107351648,1.91011974705,1.79517293505,0.0,0.0
 03/11  05:00:00,12.0662895317,0.0357924904688,0.0,0.0592043591678,1.91011974705,1.79517293505,0.752024058804,0.752024058804
 03/11  06:00:00,12.1219205351,0.0574120103214,0.0,0.0932158426331,1.91011974705,1.79517293505,1.41315175291,1.41315175291
 03/11  07:00:00,24.6645992305,12.3636461431,0.0,1.70732707198,1.91011974705,1.79517293505,200.153400156,200.153400156
 03/11  08:00:00,21.0760155708,12.3636461431,0.0,1.30178406348,3.8202394941,3.5903458701,157.682322434,157.682322434
 03/11  09:00:00,30.9880814089,12.3636461431,0.0,1.17980700006,11.4607184823,5.9839097835,146.634590489,146.634590489
 03/11  10:00:00,45.925061429,12.3636461431,0.0,1.06572266769,22.9214369646,9.5742556536,129.105552903,129.105552903
 03/11  11:00:00,58.4607065703,12.3636461431,0.0,0.943867369974,34.3821554469,10.7710376103,112.698822076,112.698822076
 03/11  12:00:00,58.3563200651,12.3636461431,0.0,0.8394808648,34.3821554469,10.7710376103,100.256917816,100.256917816
 03/11  13:00:00,58.3272131894,12.3636461431,0.0,0.810373989078,34.3821554469,10.7710376103,97.0776697594,97.0776697594
 03/11  14:00:00,58.3108551376,12.3636461431,0.0,0.794015937321,34.3821554469,10.7710376103,94.7185896685,94.7185896685
 03/11  15:00:00,58.3008838476,12.3636461431,0.0,0.784044647297,34.3821554469,10.7710376103,92.893141566,92.893141566
 03/11  16:00:00,58.3232230743,12.3636461431,0.0,0.806383873999,34.3821554469,10.7710376103,94.9690635171,94.9690635171
 03/11  17:00:00,58.341993862,12.3636461431,0.0,0.825154661735,34.3821554469,10.7710376103,95.5107634819,95.5107634819
 03/11  18:00:00,58.3849615884,12.3636461431,0.0,0.868122388152,34.3821554469,10.7710376103,100.346445635,100.346445635
 03/11  19:00:00,45.0146878438,12.3636461431,0.0,1.0393705333,19.1011974705,8.3774736969,118.957043258,118.957043258
 03/11  20:00:00,39.1672791502,12.3636461431,0.0,1.09300474137,11.4607184823,5.9839097835,126.458936238,126.458936238
 03/11  21:00:00,39.1278453321,12.3636461431,0.0,1.05357092325,11.4607184823,5.9839097835,128.400594972,128.400594972
 03/11  22:00:00,29.1310601446,12.3636461431,0.0,1.09082863732,3.8202394941,3.5903458701,137.30874731,137.30874731
 03/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  01:00:00,12.0127223755,0.0196021472155,0.0,0.0218275461854,1.91011974705,1.79517293505,0.377196323271,0.377196323271
 03/12  02:00:00,12.150592124,0.0830291406863,0.0,0.0962703012063,1.91011974705,1.79517293505,2.18231677561,2.18231677561
 03/12  03:00:00,12.2340418409,0.112831637258,0.0,0.149917521576,1.91011974705,1.79517293505,3.09211872781,3.09211872781
 03/12  04:00:00,12.3356243157,0.177699501792,0.0,0.186632131777,1.91011974705,1.79517293505,5.08439451417,5.08439451417
 03/12  05:00:00,12.3815202713,0.211512973997,0.0,0.198714615234,1.91011974705,1.79517293505,6.18624322992,6.18624322992
 03/12  06:00:00,12.4363869821,0.24703919381,0.0,0.218055106155,1.91011974705,1.79517293505,7.24713882756,7.24713882756
 03/12  07:00:00,11.2226813277,0.313218102486,0.0,0.315837209784,1.91011974705,1.79517293505,9.35373204506,9.35373204506
 03/12  08:00:00,21.8103220373,12.3636461431,0.0,2.03609053001,3.8202394941,3.5903458701,231.518293992,231.518293992
 03/12  09:00:00,21.2743216957,12.3636461431,0.0,1.50009018841,3.8202394941,3.5903458701,183.717665726,183.717665726
 03/12  10:00:00,36.1261332015,12.3636461431,0.0,1.30083734186,15.2809579764,7.1806917402,162.593953815,162.593953815
 03/12  11:00:00,36.0296835969,12.3636461431,0.0,1.20438773725,15.2809579764,7.1806917402,152.878187986,152.878187986
 03/12  12:00:00,45.9307851679,12.3636461431,0.0,1.07144640666,22.9214369646,9.5742556536,132.979455581,132.979455581
 03/12  13:00:00,45.8480624727,12.3636461431,0.0,0.988723711397,22.9214369646,9.5742556536,125.624275527,125.624275527
 03/12  14:00:00,45.7288042718,12.3636461431,0.0,0.869465510518,22.9214369646,9.5742556536,114.974285027,114.974285027
 03/12  15:00:00,45.6018511966,12.3636461431,0.0,0.742512435333,22.9214369646,9.5742556536,106.217843958,106.217843958
 03/12  16:00:00,45.5424909428,12.3636461431,0.0,0.683152181471,22.9214369646,9.5742556536,99.6309344174,99.6309344174
 03/12  17:00:00,35.1729243612,12.3636461431,0.0,0.347628501474,15.2809579764,7.1806917402,120.958779246,120.958779246
 03/12  18:00:00,25.2296954232,12.3636461431,0.0,0.438442465116,7.6404789882,4.7871278268,131.544794564,131.544794564
 03/12  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  22:00:00,11.986103202,0.00537398133784,0.0,0.00943653859979,1.91011974705,1.79517293505,0.0,0.0
 03/12  23:00:00,12.0720538364,0.036659592049,0.0,0.0641015622899,1.91011974705,1.79517293505,0.776947301206,0.776947301206
 03/12  24:00:00,12.1832400714,0.0962353706003,0.0,0.115712018697,1.91011974705,1.79517293505,2.57930360164,2.57930360164
 03/13  01:00:00,12.8277618841,0.105957616084,0.0,0.152120607547,1.91011974705,2.3935639134,2.87802620052,2.87802620052
 03/13  02:00:00,12.9500008779,0.198930519747,0.0,0.181386697716,1.91011974705,2.3935639134,5.76257662983,5.76257662983
 03/13  03:00:00,13.0021039673,0.227391142873,0.0,0.205029164016,1.91011974705,2.3935639134,6.69481625952,6.69481625952
 03/13  04:00:00,13.106089131,0.307057868706,0.0,0.229347601832,1.91011974705,2.3935639134,9.13041947246,9.13041947246
 03/13  05:00:00,13.094049644,0.283459592739,0.0,0.240906390808,1.91011974705,2.3935639134,8.43205745193,8.43205745193
 03/13  06:00:00,26.869729307,12.3636461431,0.0,1.93639950349,1.91011974705,2.3935639134,234.72841886,234.72841886
 03/13  07:00:00,33.1550263017,12.3636461431,0.0,1.47544001028,7.6404789882,4.7871278268,180.2582854,180.2582854
 03/13  08:00:00,41.0894075501,12.3636461431,0.0,1.24709023962,19.1011974705,8.3774736969,154.041781936,154.041781936
 03/13  09:00:00,58.5329785047,12.3636461431,0.0,1.01613930442,34.3821554469,10.7710376103,124.486348576,124.486348576
 03/13  10:00:00,58.3792667608,12.3636461431,0.0,0.862427560559,34.3821554469,10.7710376103,107.457185092,107.457185092
 03/13  11:00:00,58.1669936257,12.3636461431,0.0,0.650154425439,34.3821554469,10.7710376103,87.7029705856,87.7029705856
 03/13  12:00:00,58.095290514,12.3636461431,0.0,0.578451313727,34.3821554469,10.7710376103,77.0390834825,77.0390834825
 03/13  13:00:00,57.9363339356,12.3636461431,0.0,0.419494735359,34.3821554469,10.7710376103,65.6090197079,65.6090197079
 03/13  14:00:00,57.8272111898,12.3636461431,0.0,0.310371989486,34.3821554469,10.7710376103,55.5213966645,55.5213966645
 03/13  15:00:00,57.834897785,12.3636461431,0.0,0.318058584742,34.3821554469,10.7710376103,47.8939852817,47.8939852817
 03/13  16:00:00,57.8787561184,12.3636461431,0.0,0.361916918143,34.3821554469,10.7710376103,48.224770136,48.224770136
 03/13  17:00:00,57.9395753082,12.3636461431,0.0,0.422736107889,34.3821554469,10.7710376103,55.0817761002,55.0817761002
 03/13  18:00:00,45.3463710449,12.3636461431,0.0,0.4870322836,22.9214369646,9.5742556536,60.6156623031,60.6156623031
 03/13  19:00:00,49.5800004758,12.3636461431,0.0,0.587661714534,22.9214369646,9.5742556536,69.7535649849,69.7535649849
 03/13  20:00:00,48.7491689742,12.3636461431,0.0,0.640851663697,19.1011974705,8.3774736969,74.905163986,74.905163986
 03/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  05:00:00,12.5914572223,0.00895663556307,0.0,0.0128169262597,1.91011974705,2.3935639134,0.0,0.0
 03/14  06:00:00,26.5502781835,12.3636461431,0.0,1.61694837997,1.91011974705,2.3935639134,185.850287729,185.850287729
 03/14  07:00:00,32.8876910553,12.3636461431,0.0,1.20810476392,7.6404789882,4.7871278268,143.222124261,143.222124261
 03/14  08:00:00,40.8473715784,12.3636461431,0.0,1.00505426787,19.1011974705,8.3774736969,120.888042559,120.888042559
 03/14  09:00:00,58.3201916363,12.3636461431,0.0,0.803352435999,34.3821554469,10.7710376103,94.3857296355,94.3857296355
 03/14  10:00:00,58.0426889042,12.3636461431,0.0,0.52584970395,34.3821554469,10.7710376103,77.8991339867,77.8991339867
 03/14  11:00:00,57.6652650607,12.3636461431,0.0,0.14842586038,34.3821554469,10.7710376103,51.475989686,51.475989686
 03/14  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,35.1468268088,35.1468268088
 03/14  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,27.8357854287,27.8357854287
 03/14  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,18.4168347122,18.4168347122
 03/14  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,8.71326531473,8.71326531473
 03/14  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,7.56050576328,7.56050576328
 03/14  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,6.60218547043,6.60218547043
 03/14  18:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,13.0487402321,13.0487402321
 03/14  19:00:00,49.1452454996,12.3636461431,0.0,0.152906738332,22.9214369646,9.5742556536,32.5376331943,32.5376331943
 03/14  20:00:00,48.3992643853,12.3636461431,0.0,0.290947074798,19.1011974705,8.3774736969,43.3281648372,43.3281648372
 03/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  06:00:00,25.9167196258,12.3636461431,0.0,0.983389822241,1.91011974705,2.3935639134,126.281827283,126.281827283
 03/15  07:00:00,32.4083494091,12.3636461431,0.0,0.728763117695,7.6404789882,4.7871278268,91.6995590007,91.6995590007
 03/15  08:00:00,40.4279689701,12.3636461431,0.0,0.585651659616,19.1011974705,8.3774736969,71.9618535915,71.9618535915
 03/15  09:00:00,57.9089118757,12.3636461431,0.0,0.392072675436,34.3821554469,10.7710376103,47.0979705972,47.0979705972
 03/15  10:00:00,57.6541078078,12.3636461431,0.0,0.137268607498,34.3821554469,10.7710376103,29.0414814489,29.0414814489
 03/15  11:00:00,57.5980097,12.3636461431,0.0,0.0811704997646,34.3821554469,10.7710376103,11.6702782258,11.6702782258
