Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/15  12:00:00,57.5703209483,12.361854816,0.0,0.0552730751688,34.3821554469,10.7710376103,4.36138504687,4.36138504687
 03/15  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,1.98691694862,1.98691694862
 03/15  14:00:00,57.632834011,12.3528981804,0.126742773407,0.0,34.3821554469,10.7710376103,0.382847702244,0.382847702244
 03/15  15:00:00,57.657104529,12.3528981804,0.151013291425,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  16:00:00,57.6903100434,12.3528981804,0.184218805774,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  17:00:00,57.6772657328,12.3528981804,0.171174495197,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  18:00:00,44.8758432742,12.3528981804,0.0272524755445,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/15  19:00:00,48.9815907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/15  20:00:00,48.1048600273,12.3564808346,0.0,0.00370802522885,19.1011974705,8.3774736969,0.692160399581,0.692160399581
 03/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  06:00:00,25.6844849222,12.3636461431,0.0,0.751155118644,1.91011974705,2.3935639134,98.0402745206,98.0402745206
 03/16  07:00:00,32.3696858083,12.3636461431,0.0,0.690099516846,7.6404789882,4.7871278268,88.6092994795,88.6092994795
 03/16  08:00:00,40.5293868678,12.3636461431,0.0,0.687069557334,19.1011974705,8.3774736969,87.2727557379,87.2727557379
 03/16  09:00:00,58.1698425259,12.3636461431,0.0,0.653003325657,34.3821554469,10.7710376103,79.4484462685,79.4484462685
 03/16  10:00:00,58.1683486069,12.3636461431,0.0,0.651509406665,34.3821554469,10.7710376103,81.3541269207,81.3541269207
 03/16  11:00:00,58.1251208523,12.3636461431,0.0,0.608281652045,34.3821554469,10.7710376103,75.2685213149,75.2685213149
 03/16  12:00:00,58.110617689,12.3636461431,0.0,0.59377848876,34.3821554469,10.7710376103,74.5151236322,74.5151236322
 03/16  13:00:00,58.1020321104,12.3636461431,0.0,0.585192910077,34.3821554469,10.7710376103,73.6167287047,73.6167287047
 03/16  14:00:00,58.1015850496,12.3636461431,0.0,0.584745849346,34.3821554469,10.7710376103,73.2339689808,73.2339689808
 03/16  15:00:00,58.1150468406,12.3636461431,0.0,0.598207640358,34.3821554469,10.7710376103,73.9140395824,73.9140395824
 03/16  16:00:00,58.1504343313,12.3636461431,0.0,0.633595130978,34.3821554469,10.7710376103,78.4637659836,78.4637659836
 03/16  17:00:00,58.201372444,12.3636461431,0.0,0.684533243703,34.3821554469,10.7710376103,86.7381231679,86.7381231679
 03/16  18:00:00,45.6009447209,12.3636461431,0.0,0.741605959646,22.9214369646,9.5742556536,93.8770155939,93.8770155939
 03/16  19:00:00,49.8015297964,12.3636461431,0.0,0.80919103509,22.9214369646,9.5742556536,100.755841957,100.755841957
 03/16  20:00:00,48.9733675009,12.3636461431,0.0,0.865050190378,19.1011974705,8.3774736969,107.566104282,107.566104282
 03/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  01:00:00,12.5835842706,0.00537398133784,0.0,0.0085266287809,1.91011974705,2.3935639134,0.0,0.0
 03/17  02:00:00,12.6696717055,0.0375007463838,0.0,0.0624872986268,1.91011974705,2.3935639134,0.802707699404,0.802707699404
 03/17  03:00:00,12.775207085,0.0940786256551,0.0,0.111444798878,1.91011974705,2.3935639134,2.51559969176,2.51559969176
 03/17  04:00:00,12.830473331,0.107650876621,0.0,0.153138793928,1.91011974705,2.3935639134,2.92616597645,2.92616597645
 03/17  05:00:00,12.9501576252,0.190070877681,0.0,0.190403087039,1.91011974705,2.3935639134,5.46708632753,5.46708632753
 03/17  06:00:00,26.8639707446,12.3636461431,0.0,1.93064094103,1.91011974705,2.3935639134,232.626278327,232.626278327
 03/17  07:00:00,31.9437085792,12.3636461431,0.0,1.64178895447,7.6404789882,4.7871278268,190.580912222,190.580912222
 03/17  08:00:00,41.2802932464,12.3636461431,0.0,1.43797593588,19.1011974705,8.3774736969,168.789080704,168.789080704
 03/17  09:00:00,58.607149667,12.3636461431,0.0,1.09031046676,34.3821554469,10.7710376103,137.029397472,137.029397472
 03/17  10:00:00,58.312162013,12.3636461431,0.0,0.795322812676,34.3821554469,10.7710376103,121.36725826,121.36725826
 03/17  11:00:00,57.9939801483,12.3636461431,0.0,0.477140947995,34.3821554469,10.7710376103,103.489551111,103.489551111
 03/17  12:00:00,57.8024730763,12.3636461431,0.0,0.285633876006,34.3821554469,10.7710376103,94.638162958,94.638162958
 03/17  13:00:00,57.6827591434,12.3636461431,0.0,0.165919943155,34.3821554469,10.7710376103,88.43605415,88.43605415
 03/17  14:00:00,57.6618464674,12.3636461431,0.0,0.145007267125,34.3821554469,10.7710376103,84.1753123908,84.1753123908
 03/17  15:00:00,57.8881089825,12.3636461431,0.0,0.3712697822,34.3821554469,10.7710376103,78.4282209385,78.4282209385
 03/17  16:00:00,58.0166617424,12.3636461431,0.0,0.499822542118,34.3821554469,10.7710376103,77.2892940294,77.2892940294
 03/17  17:00:00,58.0903620699,12.3636461431,0.0,0.573522869584,34.3821554469,10.7710376103,84.6385019536,84.6385019536
 03/17  18:00:00,45.488995672,12.3636461431,0.0,0.629656910753,22.9214369646,9.5742556536,91.3976007425,91.3976007425
 03/17  19:00:00,49.7288346728,12.3636461431,0.0,0.736495911518,22.9214369646,9.5742556536,101.591729759,101.591729759
 03/17  20:00:00,48.9252145178,12.3636461431,0.0,0.816897207344,19.1011974705,8.3774736969,107.477629933,107.477629933
 03/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/18  01:00:00,12.0258203241,0.029034674135,0.0,0.0254929678208,1.91011974705,1.79517293505,0.60308688529,0.60308688529
 03/18  02:00:00,12.136255407,0.0758269699541,0.0,0.0891357548983,1.91011974705,1.79517293505,1.96115761567,1.96115761567
 03/18  03:00:00,12.2323406338,0.134123722341,0.0,0.126924229362,1.91011974705,1.79517293505,3.78898185805,3.78898185805
 03/18  04:00:00,12.3598348084,0.227033767559,0.0,0.161508358786,1.91011974705,1.79517293505,6.64996994497,6.64996994497
 03/18  05:00:00,12.4638502905,0.28280307544,0.0,0.209754532916,1.91011974705,1.79517293505,8.41984737598,8.41984737598
 03/18  06:00:00,26.3235198758,12.3636461431,0.0,1.98858105059,1.91011974705,1.79517293505,248.585503749,248.585503749
 03/18  07:00:00,26.8605688206,12.3636461431,0.0,1.57567064664,3.8202394941,3.5903458701,199.754537703,199.754537703
 03/18  08:00:00,31.1350645049,12.3636461431,0.0,1.326790096,11.4607184823,5.9839097835,172.184826659,172.184826659
 03/18  09:00:00,45.9264412726,12.3636461431,0.0,1.06710251129,22.9214369646,9.5742556536,140.904045787,140.904045787
 03/18  10:00:00,58.2758587729,12.3636461431,0.0,0.759019572662,34.3821554469,10.7710376103,119.107091199,119.107091199
 03/18  11:00:00,57.9043638812,12.3636461431,0.0,0.387524680897,34.3821554469,10.7710376103,92.1367590444,92.1367590444
 03/18  12:00:00,57.6657540299,12.3636461431,0.0,0.148914829608,34.3821554469,10.7710376103,74.9560693478,74.9560693478
 03/18  13:00:00,57.5231818919,12.3582721617,0.0,0.0117166729085,34.3821554469,10.7710376103,65.052437176,65.052437176
 03/18  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,49.1399624599,49.1399624599
 03/18  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,36.6696138658,36.6696138658
 03/18  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,34.3996304268,34.3996304268
 03/18  17:00:00,57.5947026646,12.3636461431,0.0,0.0778634642958,34.3821554469,10.7710376103,36.5015506118,36.5015506118
 03/18  18:00:00,40.1018779849,12.3636461431,0.0,0.259560674391,19.1011974705,8.3774736969,50.2654809593,50.2654809593
 03/18  19:00:00,34.364302124,12.3636461431,0.0,0.423027715158,11.4607184823,5.9839097835,66.2144979464,66.2144979464
 03/18  20:00:00,38.6273534794,12.3636461431,0.0,0.553079070521,11.4607184823,5.9839097835,82.0248379101,82.0248379101
 03/18  21:00:00,28.6823033315,12.3636461431,0.0,0.642071824182,3.8202394941,3.5903458701,94.8554509103,94.8554509103
 03/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  08:00:00,21.0778015596,12.3636461431,0.0,1.3035700523,3.8202394941,3.5903458701,157.570187832,157.570187832
 03/19  09:00:00,20.6976768414,12.3636461431,0.0,0.923445334072,3.8202394941,3.5903458701,119.274046398,119.274046398
 03/19  10:00:00,35.6331838629,12.3636461431,0.0,0.807888003186,15.2809579764,7.1806917402,103.9645079,103.9645079
 03/19  11:00:00,35.5891842028,12.3636461431,0.0,0.763888343129,15.2809579764,7.1806917402,100.748865711,100.748865711
 03/19  12:00:00,45.5264316519,12.3636461431,0.0,0.667092890656,22.9214369646,9.5742556536,84.1805764248,84.1805764248
 03/19  13:00:00,45.4952053161,12.3636461431,0.0,0.635866554865,22.9214369646,9.5742556536,75.0593782437,75.0593782437
 03/19  14:00:00,45.4625649952,12.3636461431,0.0,0.603226233888,22.9214369646,9.5742556536,70.2091462899,70.2091462899
 03/19  15:00:00,45.3742032297,12.3636461431,0.0,0.514864468397,22.9214369646,9.5742556536,64.5287219371,64.5287219371
 03/19  16:00:00,45.3574312676,12.3636461431,0.0,0.498092506328,22.9214369646,9.5742556536,60.9136265919,60.9136265919
 03/19  17:00:00,35.0856186828,12.3636461431,0.0,0.260322823071,15.2809579764,7.1806917402,76.6036756173,76.6036756173
 03/19  18:00:00,25.0953354702,12.3636461431,0.0,0.304082512098,7.6404789882,4.7871278268,81.3225241127,81.3225241127
 03/19  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  06:00:00,26.0958534214,12.3636461431,0.0,1.16252361786,1.91011974705,2.3935639134,129.621670245,129.621670245
 03/20  07:00:00,31.1827979986,12.3636461431,0.0,0.880878373885,7.6404789882,4.7871278268,94.0990419131,94.0990419131
 03/20  08:00:00,40.5984443483,12.3636461431,0.0,0.756127037796,19.1011974705,8.3774736969,78.8717914407,78.8717914407
 03/20  09:00:00,58.1020966761,12.3636461431,0.0,0.585257475826,34.3821554469,10.7710376103,57.664327176,57.664327176
 03/20  10:00:00,58.0197805578,12.3636461431,0.0,0.502941357507,34.3821554469,10.7710376103,51.3600775519,51.3600775519
 03/20  11:00:00,57.9339741161,12.3636461431,0.0,0.417134915794,34.3821554469,10.7710376103,39.7756955761,39.7756955761
 03/20  12:00:00,57.8906824413,12.3636461431,0.0,0.373843241055,34.3821554469,10.7710376103,34.7720882559,34.7720882559
 03/20  13:00:00,57.865399631,12.3636461431,0.0,0.348560430695,34.3821554469,10.7710376103,32.2904307426,32.2904307426
 03/20  14:00:00,57.8454672041,12.3636461431,0.0,0.328628003785,34.3821554469,10.7710376103,30.5730914933,30.5730914933
 03/20  15:00:00,57.8262340092,12.3636461431,0.0,0.309394808882,34.3821554469,10.7710376103,27.0264428247,27.0264428247
 03/20  16:00:00,57.8398776089,12.3636461431,0.0,0.323038408616,34.3821554469,10.7710376103,28.3983569003,28.3983569003
 03/20  17:00:00,57.8683093975,12.3636461431,0.0,0.351470197259,34.3821554469,10.7710376103,32.4909576768,32.4909576768
 03/20  18:00:00,45.2325225841,12.3636461431,0.0,0.373183822843,22.9214369646,9.5742556536,35.9609764259,35.9609764259
 03/20  19:00:00,48.0383547465,12.3636461431,0.0,0.423682651931,22.9214369646,9.5742556536,41.8789502499,41.8789502499
 03/20  20:00:00,48.5761435141,12.3636461431,0.0,0.46782620364,19.1011974705,8.3774736969,47.7013266021,47.7013266021
 03/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  06:00:00,26.1400762939,12.3636461431,0.0,1.20674649034,1.91011974705,2.3935639134,136.168674981,136.168674981
 03/21  07:00:00,31.1922246212,12.3636461431,0.0,0.8903049964,7.6404789882,4.7871278268,101.601400853,101.601400853
 03/21  08:00:00,40.5984813114,12.3636461431,0.0,0.756164000925,19.1011974705,8.3774736969,86.4342668085,86.4342668085
 03/21  09:00:00,58.1034679868,12.3636461431,0.0,0.586628786484,34.3821554469,10.7710376103,63.1071368654,63.1071368654
 03/21  10:00:00,58.0306275467,12.3636461431,0.0,0.513788346414,34.3821554469,10.7710376103,55.559056755,55.559056755
 03/21  11:00:00,57.9331680547,12.3636461431,0.0,0.416328854447,34.3821554469,10.7710376103,43.7087770119,43.7087770119
 03/21  12:00:00,57.8152082322,12.3636461431,0.0,0.298369031898,34.3821554469,10.7710376103,34.4162037772,34.4162037772
 03/21  13:00:00,57.8047878316,12.3636461431,0.0,0.287948631323,34.3821554469,10.7710376103,29.9693423075,29.9693423075
 03/21  14:00:00,57.7559068377,12.3636461431,0.0,0.239067637398,34.3821554469,10.7710376103,24.5391901231,24.5391901231
 03/21  15:00:00,57.72437022,12.3636461431,0.0,0.207531019687,34.3821554469,10.7710376103,18.1234937203,18.1234937203
 03/21  16:00:00,57.7374737401,12.3636461431,0.0,0.220634539804,34.3821554469,10.7710376103,18.7421710705,18.7421710705
 03/21  17:00:00,57.7755275118,12.3636461431,0.0,0.258688311503,34.3821554469,10.7710376103,22.2432150327,22.2432150327
 03/21  18:00:00,45.1615062199,12.3636461431,0.0,0.302167458663,22.9214369646,9.5742556536,29.1500280556,29.1500280556
 03/21  19:00:00,47.9798206732,12.3636461431,0.0,0.36514857856,22.9214369646,9.5742556536,37.5704631771,37.5704631771
 03/21  20:00:00,48.5233220814,12.3636461431,0.0,0.415004770902,19.1011974705,8.3774736969,43.655276245,43.655276245
 03/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  06:00:00,26.1217828084,12.3636461431,0.0,1.18845300482,1.91011974705,2.3935639134,135.0386131,135.0386131
 03/22  07:00:00,31.1795832342,12.3636461431,0.0,0.877663609485,7.6404789882,4.7871278268,100.837580997,100.837580997
 03/22  08:00:00,40.5700230193,12.3636461431,0.0,0.727705708805,19.1011974705,8.3774736969,85.5611106506,85.5611106506
 03/22  09:00:00,58.0518655031,12.3636461431,0.0,0.535026302769,34.3821554469,10.7710376103,62.0765963387,62.0765963387
 03/22  10:00:00,57.8793184963,12.3636461431,0.0,0.362479296001,34.3821554469,10.7710376103,49.8491872417,49.8491872417
 03/22  11:00:00,57.7859149503,12.3636461431,0.0,0.269075749981,34.3821554469,10.7710376103,37.9594778505,37.9594778505
 03/22  12:00:00,57.674872766,12.3636461431,0.0,0.15803356569,34.3821554469,10.7710376103,27.4063803427,27.4063803427
 03/22  13:00:00,57.5078825647,12.3546895075,0.0,0.0,34.3821554469,10.7710376103,16.0914080777,16.0914080777
 03/22  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,10.9308959636,10.9308959636
 03/22  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,3.49206559145,3.49206559145
 03/22  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,1.53246748895,1.53246748895
 03/22  17:00:00,57.5078825647,12.3546895075,0.0,0.0,34.3821554469,10.7710376103,2.70422711388,2.70422711388
 03/22  18:00:00,44.9098888791,12.3636461431,0.0,0.050550117775,22.9214369646,9.5742556536,6.10556407762,6.10556407762
 03/22  19:00:00,47.7506825,12.3636461431,0.0,0.136010405371,22.9214369646,9.5742556536,12.1005973091,12.1005973091
 03/22  20:00:00,48.3067800269,12.3636461431,0.0,0.198462716448,19.1011974705,8.3774736969,18.1364041539,18.1364041539
 03/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  06:00:00,25.8949730772,12.3636461431,0.0,0.961643273639,1.91011974705,2.3935639134,117.018654119,117.018654119
 03/23  07:00:00,29.7037107385,12.3636461431,0.0,0.779457780373,7.6404789882,4.7871278268,94.2134341417,94.2134341417
 03/23  08:00:00,40.4741651528,12.3636461431,0.0,0.63184784229,19.1011974705,8.3774736969,76.9296595234,76.9296595234
 03/23  09:00:00,57.9061799223,12.3636461431,0.0,0.389340722016,34.3821554469,10.7710376103,41.1089968301,41.1089968301
 03/23  10:00:00,57.6268976017,12.361854816,0.0,0.111849728492,34.3821554469,10.7710376103,20.1429920947,20.1429920947
 03/23  11:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,4.52471206447,4.52471206447
 03/23  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,1.75503006522,1.75503006522
 03/23  13:00:00,57.5107306996,12.3528981804,0.00463946198414,0.0,34.3821554469,10.7710376103,0.594964992822,0.594964992822
 03/23  14:00:00,57.7363890627,12.3528981804,0.230297825064,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  15:00:00,57.9457527849,12.3528981804,0.439661547319,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  16:00:00,57.9273899423,12.3528981804,0.421298704704,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  17:00:00,57.7807200495,12.3528981804,0.274628811883,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  18:00:00,44.9541555566,12.3528981804,0.105564758031,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/23  19:00:00,47.6039241319,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.000249662118226,0.000249662118226
 03/23  20:00:00,48.0975693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,1.4378555574,1.4378555574
 03/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  06:00:00,25.7782030798,12.3636461431,0.0,0.844873276273,1.91011974705,2.3935639134,110.576538827,110.576538827
 03/24  07:00:00,29.5438660754,12.3636461431,0.0,0.619613117281,7.6404789882,4.7871278268,78.3688538374,78.3688538374
 03/24  08:00:00,40.3287102788,12.3636461431,0.0,0.48639296836,19.1011974705,8.3774736969,60.4082160871,60.4082160871
 03/24  09:00:00,57.8172371366,12.3636461431,0.0,0.300397936279,34.3821554469,10.7710376103,33.6118682531,33.6118682531
 03/24  10:00:00,57.5942359434,12.361854816,0.0,0.0791880702756,34.3821554469,10.7710376103,18.0815677003,18.0815677003
 03/24  11:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,2.07985598142,2.07985598142
 03/24  12:00:00,57.7410327336,12.3528981804,0.234941495982,0.0,34.3821554469,10.7710376103,0.083091739452,0.083091739452
 03/24  13:00:00,58.1643725181,12.3528981804,0.658281280443,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  14:00:00,58.7881421466,12.3528981804,1.28205090901,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  15:00:00,59.3043083209,12.3528981804,1.7982170833,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  16:00:00,60.2690658987,12.3528981804,2.7629746611,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  17:00:00,60.8327674165,12.3528981804,3.32667617885,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  18:00:00,46.2195879825,12.3528981804,1.3709971839,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/24  19:00:00,48.1679806025,12.3528981804,0.564056470558,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/24  20:00:00,48.2831015364,12.3528981804,0.185532188561,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  06:00:00,24.5716256092,12.3636461431,0.0,0.23668678403,1.91011974705,1.79517293505,37.8495210551,37.8495210551
 03/25  07:00:00,24.1428270096,12.3636461431,0.0,0.235595502282,3.8202394941,3.5903458701,31.1365514434,31.1365514434
 03/25  08:00:00,29.98009679,12.3636461431,0.0,0.171822381088,11.4607184823,5.9839097835,21.5943173754,21.5943173754
 03/25  09:00:00,44.8828398892,12.3600634889,0.0,0.02708378213,22.9214369646,9.5742556536,2.20823179382,2.20823179382
 03/25  10:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  11:00:00,57.5565320231,12.3528981804,0.0504407855082,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  12:00:00,57.7751430013,12.3528981804,0.269051763685,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  13:00:00,58.1917278869,12.3528981804,0.685636649279,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  14:00:00,58.5142226383,12.3528981804,1.00813140068,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  15:00:00,58.5526338487,12.3528981804,1.04654261107,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  16:00:00,58.4330172705,12.3528981804,0.926926032861,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  17:00:00,58.0164988705,12.3528981804,0.510407632856,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  18:00:00,39.9119099843,12.3528981804,0.0803406365416,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/25  19:00:00,32.5528597795,12.3528981804,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/25  20:00:00,38.0635264462,12.3528981804,0.0,0.0,11.4607184823,5.9839097835,5.09581463968,5.09581463968
 03/25  21:00:00,28.0862671416,12.3600634889,0.0,0.0496182885321,3.8202394941,3.5903458701,24.4932544106,24.4932544106
 03/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  08:00:00,20.7576826528,12.3636461431,0.0,0.983451145552,3.8202394941,3.5903458701,132.717500761,132.717500761
 03/26  09:00:00,20.363672269,12.3636461431,0.0,0.58944076171,3.8202394941,3.5903458701,86.363146197,86.363146197
 03/26  10:00:00,35.1239729392,12.3636461431,0.0,0.298677079537,15.2809579764,7.1806917402,58.6204456335,58.6204456335
 03/26  11:00:00,34.8731191927,12.3600634889,0.0,0.0514059872023,15.2809579764,7.1806917402,45.4953268582,45.4953268582
 03/26  12:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,25.7434367183,25.7434367183
 03/26  13:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,15.6759353176,15.6759353176
 03/26  14:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,7.61506593841,7.61506593841
 03/26  15:00:00,44.8662956174,12.3528981804,0.0177048187849,0.0,22.9214369646,9.5742556536,1.11713375122,1.11713375122
 03/26  16:00:00,44.8718777561,12.3528981804,0.0232869574614,0.0,22.9214369646,9.5742556536,0.0243400530221,0.0243400530221
 03/26  17:00:00,34.814547897,12.3528981804,0.0,0.0,15.2809579764,7.1806917402,3.99177117385,3.99177117385
 03/26  18:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,9.36075282886,9.36075282886
 03/26  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  06:00:00,25.6276427619,12.3636461431,0.0,0.694312958334,1.91011974705,2.3935639134,98.2224830907,98.2224830907
 03/27  07:00:00,29.528123303,12.3636461431,0.0,0.603870344959,7.6404789882,4.7871278268,75.5461684291,75.5461684291
 03/27  08:00:00,40.4103968871,12.3636461431,0.0,0.56807957661,19.1011974705,8.3774736969,69.4459439497,69.4459439497
 03/27  09:00:00,57.9490867632,12.3636461431,0.0,0.432247562938,34.3821554469,10.7710376103,55.6938382206,55.6938382206
 03/27  10:00:00,57.8094339373,12.3636461431,0.0,0.292594736988,34.3821554469,10.7710376103,47.8596845104,47.8596845104
 03/27  11:00:00,57.5585302818,12.3600634889,0.0,0.0452737356988,34.3821554469,10.7710376103,30.6321686735,30.6321686735
 03/27  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,23.0570150768,23.0570150768
 03/27  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,14.6471981527,14.6471981527
 03/27  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,7.77468657287,7.77468657287
 03/27  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,3.35127619802,3.35127619802
 03/27  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,3.82285025026,3.82285025026
 03/27  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,6.74216414528,6.74216414528
 03/27  18:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,12.6730535799,12.6730535799
 03/27  19:00:00,47.7245473398,12.3636461431,0.0,0.109875245165,22.9214369646,9.5742556536,23.9734810628,23.9734810628
 03/27  20:00:00,48.3744534139,12.3636461431,0.0,0.266136103412,19.1011974705,8.3774736969,39.1540182136,39.1540182136
 03/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  06:00:00,26.068494906,12.3636461431,0.0,1.13516510251,1.91011974705,2.3935639134,143.957322533,143.957322533
 03/28  07:00:00,29.8481452418,12.3636461431,0.0,0.923892283736,7.6404789882,4.7871278268,117.574708992,117.574708992
 03/28  08:00:00,40.6065285788,12.3636461431,0.0,0.764211268337,19.1011974705,8.3774736969,99.0811529074,99.0811529074
 03/28  09:00:00,58.0694229004,12.3636461431,0.0,0.552583700118,34.3821554469,10.7710376103,68.5228460205,68.5228460205
 03/28  10:00:00,57.9776285131,12.3636461431,0.0,0.460789312853,34.3821554469,10.7710376103,58.879089266,58.879089266
 03/28  11:00:00,57.8938364639,12.3636461431,0.0,0.376997263653,34.3821554469,10.7710376103,47.2986632913,47.2986632913
 03/28  12:00:00,57.8662205518,12.3636461431,0.0,0.349381351542,34.3821554469,10.7710376103,42.2921494866,42.2921494866
 03/28  13:00:00,57.8761293142,12.3636461431,0.0,0.359290113952,34.3821554469,10.7710376103,43.5308885618,43.5308885618
 03/28  14:00:00,57.9277222288,12.3636461431,0.0,0.41088302856,34.3821554469,10.7710376103,51.0175270041,51.0175270041
 03/28  15:00:00,57.9484333391,12.3636461431,0.0,0.431594138853,34.3821554469,10.7710376103,52.1818101886,52.1818101886
 03/28  16:00:00,57.9864068776,12.3636461431,0.0,0.469567677341,34.3821554469,10.7710376103,57.1250451235,57.1250451235
 03/28  17:00:00,58.024645727,12.3636461431,0.0,0.507806526724,34.3821554469,10.7710376103,64.03574061,64.03574061
 03/28  18:00:00,45.3912256762,12.3636461431,0.0,0.531886914955,22.9214369646,9.5742556536,68.1782254311,68.1782254311
 03/28  19:00:00,48.1928115669,12.3636461431,0.0,0.57813947231,22.9214369646,9.5742556536,71.5834527049,71.5834527049
 03/28  20:00:00,48.7283260601,12.3636461431,0.0,0.62000874963,19.1011974705,8.3774736969,75.6625717558,75.6625717558
 03/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  06:00:00,26.4199265313,12.3636461431,0.0,1.48659672774,1.91011974705,2.3935639134,169.963871065,169.963871065
 03/29  07:00:00,28.7232026349,12.3636461431,0.0,1.17661634351,7.6404789882,4.7871278268,131.561687858,131.561687858
 03/29  08:00:00,40.8657992211,12.3636461431,0.0,1.02348191064,19.1011974705,8.3774736969,115.230192304,115.230192304
 03/29  09:00:00,58.3169374459,12.3636461431,0.0,0.800098245663,34.3821554469,10.7710376103,93.8175578628,93.8175578628
 03/29  10:00:00,58.2215389734,12.3636461431,0.0,0.704699773098,34.3821554469,10.7710376103,85.0478678257,85.0478678257
 03/29  11:00:00,58.0986967201,12.3636461431,0.0,0.581857519816,34.3821554469,10.7710376103,70.6878763527,70.6878763527
 03/29  12:00:00,57.8765911728,12.3636461431,0.0,0.359751972509,34.3821554469,10.7710376103,57.0097184185,57.0097184185
 03/29  13:00:00,57.7242976347,12.3636461431,0.0,0.207458434437,34.3821554469,10.7710376103,45.1966834255,45.1966834255
 03/29  14:00:00,57.6037686704,12.3636461431,0.0,0.0869294701251,34.3821554469,10.7710376103,38.9177898205,38.9177898205
 03/29  15:00:00,57.5286065879,12.3636461431,0.0,0.0117673876516,34.3821554469,10.7710376103,30.7546344314,30.7546344314
 03/29  16:00:00,57.5570236644,12.3636461431,0.0,0.0401844641409,34.3821554469,10.7710376103,25.2905235725,25.2905235725
 03/29  17:00:00,57.650951096,12.3636461431,0.0,0.13411189569,34.3821554469,10.7710376103,25.7668562505,25.7668562505
 03/29  18:00:00,45.1140198971,12.3636461431,0.0,0.254681135781,22.9214369646,9.5742556536,35.4091971075,35.4091971075
 03/29  19:00:00,46.6345001407,12.3636461431,0.0,0.397494712772,22.9214369646,9.5742556536,49.7512953708,49.7512953708
 03/29  20:00:00,48.6020037134,12.3636461431,0.0,0.493686402902,19.1011974705,8.3774736969,61.8507235538,61.8507235538
 03/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  04:00:00,12.5875924242,0.00716530845045,0.0,0.0107434552655,1.91011974705,2.3935639134,0.0,0.0
 03/30  05:00:00,12.6666146721,0.0367968873174,0.0,0.0601341243427,1.91011974705,2.3935639134,0.782276696748,0.782276696748
 03/30  06:00:00,26.625972211,12.3636461431,0.0,1.69264240742,1.91011974705,2.3935639134,202.914093595,202.914093595
 03/30  07:00:00,28.8638558007,12.3636461431,0.0,1.31726950933,7.6404789882,4.7871278268,163.101379675,163.101379675
 03/30  08:00:00,40.9308592939,12.3636461431,0.0,1.0885419834,19.1011974705,8.3774736969,138.69422067,138.69422067
 03/30  09:00:00,58.3524986961,12.3636461431,0.0,0.835659495777,34.3821554469,10.7710376103,104.086670253,104.086670253
 03/30  10:00:00,58.1295080594,12.3636461431,0.0,0.612668859087,34.3821554469,10.7710376103,88.3536909087,88.3536909087
 03/30  11:00:00,57.8440995635,12.3636461431,0.0,0.327260363249,34.3821554469,10.7710376103,69.8428713725,69.8428713725
 03/30  12:00:00,57.6044435901,12.3636461431,0.0,0.0876043897709,34.3821554469,10.7710376103,53.2802418364,53.2802418364
 03/30  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,39.4434546827,39.4434546827
 03/30  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,29.8716075542,29.8716075542
 03/30  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,18.2876674789,18.2876674789
 03/30  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,11.8607484971,11.8607484971
 03/30  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,11.9301202384,11.9301202384
 03/30  18:00:00,44.8873210469,12.3600634889,0.0,0.0315649398131,22.9214369646,9.5742556536,17.5343470665,17.5343470665
 03/30  19:00:00,46.43305283,12.3636461431,0.0,0.196047402062,22.9214369646,9.5742556536,28.580603013,28.580603013
 03/30  20:00:00,48.4252231387,12.3636461431,0.0,0.316905828182,19.1011974705,8.3774736969,41.5176520801,41.5176520801
 03/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  06:00:00,26.4783110776,12.3636461431,0.0,1.54498127411,1.91011974705,2.3935639134,193.062221269,193.062221269
 03/31  07:00:00,28.7313228946,12.3636461431,0.0,1.18473660314,7.6404789882,4.7871278268,153.192223297,153.192223297
 03/31  08:00:00,40.7806084435,12.3636461431,0.0,0.93829113297,19.1011974705,8.3774736969,124.320854322,124.320854322
 03/31  09:00:00,58.1823767795,12.3636461431,0.0,0.66553757918,34.3821554469,10.7710376103,84.8426320101,84.8426320101
 03/31  10:00:00,57.9189702234,12.3636461431,0.0,0.402131023162,34.3821554469,10.7710376103,60.63084703,60.63084703
 03/31  11:00:00,57.5961092788,12.361854816,0.0,0.0810614056226,34.3821554469,10.7710376103,34.6634326106,34.6634326106
 03/31  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,20.6773778302,20.6773778302
 03/31  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,11.2997581248,11.2997581248
 03/31  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,3.39807752349,3.39807752349
 03/31  15:00:00,57.5636274171,12.3528981804,0.0575361795285,0.0,34.3821554469,10.7710376103,1.17846526416,1.17846526416
 03/31  16:00:00,57.5499728322,12.3528981804,0.043881594544,0.0,34.3821554469,10.7710376103,0.270310573477,0.270310573477
 03/31  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0133822784831,0.0133822784831
 03/31  18:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/31  19:00:00,46.2262574653,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,2.20932996939,2.20932996939
 03/31  20:00:00,48.1670391041,12.361854816,0.0,0.0605131207251,19.1011974705,8.3774736969,17.485475855,17.485475855
 03/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  06:00:00,25.4142270618,12.3636461431,0.0,1.07928823665,1.91011974705,1.79517293505,141.01479183,141.01479183
 04/01  07:00:00,23.3791649407,12.3636461431,0.0,0.849600100103,3.8202394941,3.5903458701,111.754647529,111.754647529
 04/01  08:00:00,30.5742201016,12.3636461431,0.0,0.765945692729,11.4607184823,5.9839097835,101.788199543,101.788199543
 04/01  09:00:00,45.5125918393,12.3636461431,0.0,0.653253078055,22.9214369646,9.5742556536,86.4206226641,86.4206226641
 04/01  10:00:00,58.1176020403,12.3636461431,0.0,0.600762840059,34.3821554469,10.7710376103,76.2880804045,76.2880804045
 04/01  11:00:00,58.0409063999,12.3636461431,0.0,0.524067199647,34.3821554469,10.7710376103,64.7221503945,64.7221503945
 04/01  12:00:00,57.9944797202,12.3636461431,0.0,0.477640519899,34.3821554469,10.7710376103,59.3907803702,59.3907803702
 04/01  13:00:00,57.9619357861,12.3636461431,0.0,0.445096585802,34.3821554469,10.7710376103,53.0301746836,53.0301746836
 04/01  14:00:00,57.8598549154,12.3636461431,0.0,0.343015715107,34.3821554469,10.7710376103,44.8414017869,44.8414017869
 04/01  15:00:00,57.7396273282,12.3636461431,0.0,0.222788127907,34.3821554469,10.7710376103,34.7496078415,34.7496078415
 04/01  16:00:00,57.6306561617,12.3636461431,0.0,0.113816961381,34.3821554469,10.7710376103,25.8447434099,25.8447434099
 04/01  17:00:00,57.6929509398,12.3636461431,0.0,0.176111739552,34.3821554469,10.7710376103,28.9362347649,28.9362347649
 04/01  18:00:00,40.1503868256,12.3636461431,0.0,0.308069515067,19.1011974705,8.3774736969,46.8187524833,46.8187524833
 04/01  19:00:00,31.6216637491,12.3636461431,0.0,0.435722673559,11.4607184823,5.9839097835,60.082953228,60.082953228
 04/01  20:00:00,38.619598255,12.3636461431,0.0,0.545323846165,11.4607184823,5.9839097835,70.4632244782,70.4632244782
 04/01  21:00:00,28.6859687366,12.3636461431,0.0,0.645737229267,3.8202394941,3.5903458701,84.8473172911,84.8473172911
 04/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  04:00:00,12.0157628816,0.020584121396,0.0,0.0238860781195,1.91011974705,1.79517293505,0.351871609285,0.351871609285
 04/02  05:00:00,12.0861983838,0.046116727251,0.0,0.0687889744303,1.91011974705,1.79517293505,1.05994490197,1.05994490197
 04/02  06:00:00,12.1542539085,0.0781407039118,0.0,0.104820522498,1.91011974705,1.79517293505,2.03340609062,2.03340609062
 04/02  07:00:00,6.72514730717,0.111112218476,0.0,0.153409073259,1.91011974705,1.79517293505,3.03794961186,3.03794961186
 04/02  08:00:00,21.4240875976,12.3636461431,0.0,1.64985609027,3.8202394941,3.5903458701,202.90442922,202.90442922
 04/02  09:00:00,20.8184166031,12.3636461431,0.0,1.04418509586,3.8202394941,3.5903458701,138.005690691,138.005690691
 04/02  10:00:00,35.4814423158,12.3636461431,0.0,0.656146456139,15.2809579764,7.1806917402,98.5415687228,98.5415687228
 04/02  11:00:00,35.1669723634,12.3636461431,0.0,0.341676503694,15.2809579764,7.1806917402,75.5923804963,75.5923804963
 04/02  12:00:00,44.9275640565,12.361854816,0.0,0.0700166222806,22.9214369646,9.5742556536,48.4111255417,48.4111255417
 04/02  13:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,32.6423736731,32.6423736731
 04/02  14:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,22.9308145414,22.9308145414
 04/02  15:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,14.5490387041,14.5490387041
 04/02  16:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,12.5601807075,12.5601807075
 04/02  17:00:00,34.814547897,12.3528981804,0.0,0.0,15.2809579764,7.1806917402,23.4569280258,23.4569280258
 04/02  18:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,30.784399249,30.784399249
 04/02  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  06:00:00,26.1089502834,12.3636461431,0.0,1.17562047984,1.91011974705,2.3935639134,146.816098806,146.816098806
 04/03  07:00:00,28.4185463191,12.3636461431,0.0,0.871960027662,7.6404789882,4.7871278268,111.445256976,111.445256976
 04/03  08:00:00,40.4994570473,12.3636461431,0.0,0.657139736809,19.1011974705,8.3774736969,84.4708713913,84.4708713913
 04/03  09:00:00,57.9396953794,12.3636461431,0.0,0.422856179107,34.3821554469,10.7710376103,50.5560764318,50.5560764318
 04/03  10:00:00,57.8184047357,12.3636461431,0.0,0.301565535396,34.3821554469,10.7710376103,42.6394259637,42.6394259637
 04/03  11:00:00,57.6848836563,12.3636461431,0.0,0.16804445601,34.3821554469,10.7710376103,37.9740827281,37.9740827281
 04/03  12:00:00,57.7169895617,12.3636461431,0.0,0.200150361369,34.3821554469,10.7710376103,37.119406304,37.119406304
 04/03  13:00:00,57.7289412333,12.3636461431,0.0,0.212102033048,34.3821554469,10.7710376103,32.8946597687,32.8946597687
 04/03  14:00:00,57.7197723865,12.3636461431,0.0,0.202933186184,34.3821554469,10.7710376103,27.9380296017,27.9380296017
 04/03  15:00:00,57.7244554465,12.3636461431,0.0,0.207616246257,34.3821554469,10.7710376103,26.4627146285,26.4627146285
 04/03  16:00:00,57.7108862757,12.3636461431,0.0,0.194047075438,34.3821554469,10.7710376103,28.0650106898,28.0650106898
 04/03  17:00:00,57.760710397,12.3636461431,0.0,0.24387119675,34.3821554469,10.7710376103,34.6339398307,34.6339398307
 04/03  18:00:00,45.1688846268,12.3636461431,0.0,0.309545865519,22.9214369646,9.5742556536,41.5754013965,41.5754013965
 04/03  19:00:00,46.651838147,12.3636461431,0.0,0.414832719024,22.9214369646,9.5742556536,51.8936590716,51.8936590716
