Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/03  20:00:00,48.5984054759,12.3636461431,0.0,0.490088165464,19.1011974705,8.3774736969,61.4612318021,61.4612318021
 04/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  06:00:00,26.4847519091,12.3636461431,0.0,1.55142210561,1.91011974705,2.3935639134,180.357137473,180.357137473
 04/04  07:00:00,27.3291279136,12.3636461431,0.0,1.16020828881,7.6404789882,4.7871278268,139.766708654,139.766708654
 04/04  08:00:00,40.8011344779,12.3636461431,0.0,0.958817167441,19.1011974705,8.3774736969,119.592130373,119.592130373
 04/04  09:00:00,58.2174467264,12.3636461431,0.0,0.700607526138,34.3821554469,10.7710376103,85.076394079,85.076394079
 04/04  10:00:00,58.0053357187,12.3636461431,0.0,0.488496518405,34.3821554469,10.7710376103,64.6100962962,64.6100962962
 04/04  11:00:00,57.7129302465,12.3636461431,0.0,0.19609104617,34.3821554469,10.7710376103,39.7612030556,39.7612030556
 04/04  12:00:00,57.5193905462,12.3564808346,0.0,0.00971665436479,34.3821554469,10.7710376103,23.6894120018,23.6894120018
 04/04  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,13.3959426451,13.3959426451
 04/04  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,5.89662133702,5.89662133702
 04/04  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,1.66866806211,1.66866806211
 04/04  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.947221905195,0.947221905195
 04/04  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,1.13600002143,1.13600002143
 04/04  18:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,6.97935051536,6.97935051536
 04/04  19:00:00,46.3738699916,12.3636461431,0.0,0.13686456363,22.9214369646,9.5742556536,22.7467950708,22.7467950708
 04/04  20:00:00,48.3973499737,12.3636461431,0.0,0.289032663232,19.1011974705,8.3774736969,37.1151181675,37.1151181675
 04/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  06:00:00,26.2803265539,12.3636461431,0.0,1.34699675038,1.91011974705,2.3935639134,164.897493067,164.897493067
 04/05  07:00:00,27.1698058857,12.3636461431,0.0,1.00088626094,7.6404789882,4.7871278268,125.292104176,125.292104176
 04/05  08:00:00,40.612968363,12.3636461431,0.0,0.770651052531,19.1011974705,8.3774736969,98.3699157029,98.3699157029
 04/05  09:00:00,58.0211598487,12.3636461431,0.0,0.504320648443,34.3821554469,10.7710376103,59.1175879564,59.1175879564
 04/05  10:00:00,57.7897980493,12.3636461431,0.0,0.272958848996,34.3821554469,10.7710376103,34.253648689,34.253648689
 04/05  11:00:00,57.5331643066,12.3582721617,0.0,0.0216990876375,34.3821554469,10.7710376103,9.68857221575,9.68857221575
 04/05  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,2.1017253836,2.1017253836
 04/05  13:00:00,57.6563248387,12.3528981804,0.150233601054,0.0,34.3821554469,10.7710376103,0.261178915462,0.261178915462
 04/05  14:00:00,57.8840755043,12.3528981804,0.377984266706,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  15:00:00,58.1075001202,12.3528981804,0.601408882631,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  16:00:00,58.0866351871,12.3528981804,0.580543949529,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  17:00:00,58.0020725452,12.3528981804,0.495981307633,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  18:00:00,45.1884026244,12.3528981804,0.339811825791,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/05  19:00:00,46.2584775013,12.3528981804,0.0322200360621,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/05  20:00:00,48.0975693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,1.03832047689,1.03832047689
 04/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  06:00:00,25.4651999281,12.3636461431,0.0,0.531870124585,1.91011974705,2.3935639134,57.4529696913,57.4529696913
 04/06  07:00:00,26.4944047974,12.3636461431,0.0,0.325485172646,7.6404789882,4.7871278268,35.1102862288,35.1102862288
 04/06  08:00:00,40.0778330766,12.3636461431,0.0,0.235515766149,19.1011974705,8.3774736969,22.0273041203,22.0273041203
 04/06  09:00:00,57.6477170991,12.3636461431,0.0,0.130877898826,34.3821554469,10.7710376103,4.48182156442,4.48182156442
 04/06  10:00:00,57.5937185389,12.3636461431,0.0,0.0768793385802,34.3821554469,10.7710376103,0.959690445524,0.959690445524
 04/06  11:00:00,57.5133580773,12.3564808346,0.0,0.00368418548086,34.3821554469,10.7710376103,0.00875742204994,0.00875742204994
 04/06  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  13:00:00,57.6555020346,12.3528981804,0.149410796944,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  14:00:00,57.9345135904,12.3528981804,0.428422352826,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  15:00:00,58.1330547147,12.3528981804,0.626963477137,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  16:00:00,58.1307378453,12.3528981804,0.624646607659,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  17:00:00,58.0618668531,12.3528981804,0.555775615529,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  18:00:00,45.273371959,12.3528981804,0.424781160417,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/06  19:00:00,46.4260328322,12.3528981804,0.199775366881,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/06  20:00:00,48.0999654384,12.3528981804,0.00239609055555,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  06:00:00,25.3021464097,12.3636461431,0.0,0.368816606148,1.91011974705,2.3935639134,41.7611280379,41.7611280379
 04/07  07:00:00,26.4362631538,12.3636461431,0.0,0.26734352904,7.6404789882,4.7871278268,24.0673950962,24.0673950962
 04/07  08:00:00,39.9721799995,12.3636461431,0.0,0.129862689051,19.1011974705,8.3774736969,5.09667364424,5.09667364424
 04/07  09:00:00,57.5116189651,12.3564808346,0.0,0.00194507321675,34.3821554469,10.7710376103,0.0,0.0
 04/07  10:00:00,57.6926377801,12.3528981804,0.186546542509,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  11:00:00,58.7711116928,12.3528981804,1.26502045516,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  12:00:00,61.8348153264,12.3528981804,4.3287240888,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  13:00:00,64.4664640645,12.3528981804,6.96037282693,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  14:00:00,68.3119747275,12.3528981804,10.8058834899,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  15:00:00,73.0171454357,12.3528981804,15.5110541981,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  16:00:00,73.2821867579,12.3528981804,15.7760955203,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  17:00:00,71.4916446596,12.3528981804,13.985553422,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  18:00:00,54.4840767291,12.3528981804,9.63548593049,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/07  19:00:00,51.7060043931,12.3528981804,6.85741359453,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/07  20:00:00,53.7428327676,12.3528981804,5.6452634198,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  06:00:00,24.3241908625,12.3528981804,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  07:00:00,21.1478767685,12.3582721617,0.0,0.00135257586052,3.8202394941,3.5903458701,0.168089937565,0.168089937565
 04/08  08:00:00,29.7975264462,12.3528981804,0.0,0.0,11.4607184823,5.9839097835,0.0013532460106,0.0013532460106
 04/08  09:00:00,44.9808813774,12.3528981804,0.132290578811,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/08  10:00:00,58.4026232398,12.3528981804,0.896532002185,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  11:00:00,62.6148707733,12.3528981804,5.10877953569,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  12:00:00,66.4555939927,12.3528981804,8.94950275507,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  13:00:00,69.4842947953,12.3528981804,11.9782035577,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  14:00:00,71.4299708929,12.3528981804,13.9238796553,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  15:00:00,72.2716236895,12.3528981804,14.7655324519,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  16:00:00,72.9462881869,12.3528981804,15.4401969493,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  17:00:00,71.3077406105,12.3528981804,13.8016493729,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  18:00:00,48.4212012024,12.3528981804,8.5896318546,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/08  19:00:00,34.7058284472,12.3528981804,4.90830200098,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/08  20:00:00,39.208429705,12.3528981804,1.14490325879,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/08  21:00:00,28.1787131385,12.3528981804,0.149229593928,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  08:00:00,19.7711194386,12.3564808346,0.0,0.00405323973043,3.8202394941,3.5903458701,3.68100272285,3.68100272285
 04/09  09:00:00,19.7634835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/09  10:00:00,34.814547897,12.3528981804,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  11:00:00,34.814547897,12.3528981804,0.0,0.0,15.2809579764,7.1806917402,0.00166181541306,0.00166181541306
 04/09  12:00:00,45.1124674236,12.3528981804,0.263876624943,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  13:00:00,46.2537427759,12.3528981804,1.40515197726,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  14:00:00,49.6432369208,12.3528981804,4.79464612222,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  15:00:00,51.0977002147,12.3528981804,6.24910941608,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  16:00:00,46.5814263523,12.3528981804,1.73283555373,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  17:00:00,34.8472395424,12.3528981804,0.0326916453568,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  18:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,2.9666502864,2.9666502864
 04/09  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  06:00:00,25.668338309,12.3636461431,0.0,0.73500850549,1.91011974705,2.3935639134,96.2880792424,96.2880792424
 04/10  07:00:00,25.3833786913,12.3636461431,0.0,0.592125733191,7.6404789882,4.7871278268,72.5122515025,72.5122515025
 04/10  08:00:00,40.3326946387,12.3636461431,0.0,0.490377328181,19.1011974705,8.3774736969,57.9214605116,57.9214605116
 04/10  09:00:00,57.8513768146,12.3636461431,0.0,0.33453761435,34.3821554469,10.7710376103,36.0321086055,36.0321086055
 04/10  10:00:00,57.767233892,12.3636461431,0.0,0.250394691667,34.3821554469,10.7710376103,26.0980637018,26.0980637018
 04/10  11:00:00,57.612852763,12.3636461431,0.0,0.0960135627165,34.3821554469,10.7710376103,8.54392182577,8.54392182577
 04/10  12:00:00,57.5245110845,12.3636461431,0.0,0.00767188424549,34.3821554469,10.7710376103,1.99635345556,1.99635345556
 04/10  13:00:00,57.5183481555,12.3636461431,0.0,0.00150895522969,34.3821554469,10.7710376103,2.83759105188,2.83759105188
 04/10  14:00:00,57.5382206936,12.3636461431,0.0,0.0213814932857,34.3821554469,10.7710376103,1.24655905619,1.24655905619
 04/10  15:00:00,57.5159551999,12.3600634889,0.0,0.00269865381537,34.3821554469,10.7710376103,0.101041740474,0.101041740474
 04/10  16:00:00,57.5252974053,12.3636461431,0.0,0.00845820503852,34.3821554469,10.7710376103,0.000110635753412,0.000110635753412
 04/10  17:00:00,57.5855754472,12.3636461431,0.0,0.0687362468927,34.3821554469,10.7710376103,1.16951548914,1.16951548914
 04/10  18:00:00,45.0041967362,12.3636461431,0.0,0.144857974947,22.9214369646,9.5742556536,11.8519183779,11.8519183779
 04/10  19:00:00,45.1142180292,12.3636461431,0.0,0.254879267918,22.9214369646,9.5742556536,23.5326150529,23.5326150529
 04/10  20:00:00,48.4188682958,12.3636461431,0.0,0.310550985346,19.1011974705,8.3774736969,30.4202837385,30.4202837385
 04/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  06:00:00,25.7481870071,12.3636461431,0.0,0.814857203545,1.91011974705,2.3935639134,89.4882406323,89.4882406323
 04/11  07:00:00,25.3200498342,12.3636461431,0.0,0.528796876111,7.6404789882,4.7871278268,52.7975951582,52.7975951582
 04/11  08:00:00,40.1690437691,12.3636461431,0.0,0.326726458632,19.1011974705,8.3774736969,24.5657820989,24.5657820989
 04/11  09:00:00,57.6662938007,12.3636461431,0.0,0.149454600436,34.3821554469,10.7710376103,2.37508098775,2.37508098775
 04/11  10:00:00,57.5939329607,12.3636461431,0.0,0.0770937603828,34.3821554469,10.7710376103,0.617208037219,0.617208037219
 04/11  11:00:00,57.5419681782,12.3636461431,0.0,0.0251289779227,34.3821554469,10.7710376103,0.0,0.0
 04/11  12:00:00,57.5168377568,12.3546895075,0.0,0.00895519205282,34.3821554469,10.7710376103,0.0,0.0
 04/11  13:00:00,57.7606666916,12.3528981804,0.254575454034,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  14:00:00,58.1669655428,12.3528981804,0.660874305194,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  15:00:00,59.4536108254,12.3528981804,1.94751958782,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  16:00:00,62.6130172807,12.3528981804,5.10692604312,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  17:00:00,62.2181930572,12.3528981804,4.7121018196,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  18:00:00,47.5146711676,12.3528981804,2.66608036899,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  19:00:00,45.511593006,12.3528981804,0.663002207402,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  20:00:00,48.5565140851,12.3528981804,0.458944737283,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  06:00:00,24.9346083646,12.3636461431,0.0,0.00127856107893,1.91011974705,2.3935639134,0.0335514659879,0.0335514659879
 04/12  07:00:00,24.7876703039,12.3600634889,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/12  08:00:00,39.8315693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/12  09:00:00,57.7650579977,12.3528981804,0.258966760056,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  10:00:00,58.0670319252,12.3528981804,0.560940687588,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  11:00:00,58.8319936354,12.3528981804,1.32590239782,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  12:00:00,60.8039372127,12.3528981804,3.29784597504,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  13:00:00,61.7051754168,12.3528981804,4.19908417915,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  14:00:00,61.571641994,12.3528981804,4.06555075638,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  15:00:00,60.7023090411,12.3528981804,3.19621780352,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  16:00:00,58.5819854091,12.3528981804,1.07589417152,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  17:00:00,58.0854404332,12.3528981804,0.579349195636,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  18:00:00,45.119023467,12.3528981804,0.270432668433,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/12  19:00:00,44.8712408316,12.3528981804,0.0226500330377,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/12  20:00:00,48.0975693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,5.69494709078e-05,5.69494709078e-05
 04/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  06:00:00,25.5999495554,12.3636461431,0.0,0.666619751857,1.91011974705,2.3935639134,88.0262371008,88.0262371008
 04/13  07:00:00,25.333413998,12.3636461431,0.0,0.542161039901,7.6404789882,4.7871278268,68.0684734232,68.0684734232
 04/13  08:00:00,40.2479427899,12.3636461431,0.0,0.405625479418,19.1011974705,8.3774736969,50.1687716244,50.1687716244
 04/13  09:00:00,57.7764292738,12.3636461431,0.0,0.259590073534,34.3821554469,10.7710376103,26.8596454062,26.8596454062
 04/13  10:00:00,57.6606851704,12.3636461431,0.0,0.143845970103,34.3821554469,10.7710376103,19.2564083217,19.2564083217
 04/13  11:00:00,57.5105036214,12.3546895075,0.0,0.00262105672148,34.3821554469,10.7710376103,5.36825732668,5.36825732668
 04/13  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.426842163628,0.426842163628
 04/13  13:00:00,57.5347237167,12.3528981804,0.0286324790675,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  14:00:00,57.6791675572,12.3528981804,0.173076319627,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  15:00:00,57.7718983073,12.3528981804,0.265807069721,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  16:00:00,57.7869675811,12.3528981804,0.280876343456,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  17:00:00,57.7434124761,12.3528981804,0.237321238495,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  18:00:00,44.9550716058,12.3528981804,0.106480807241,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/13  19:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/13  20:00:00,48.0975693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.604212904318,0.604212904318
 04/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  06:00:00,25.8399232195,12.3636461431,0.0,0.906593415996,1.91011974705,2.3935639134,118.053660632,118.053660632
 04/14  07:00:00,25.489421889,12.3636461431,0.0,0.698168930897,7.6404789882,4.7871278268,90.2922293696,90.2922293696
 04/14  08:00:00,40.3455402478,12.3636461431,0.0,0.503222937312,19.1011974705,8.3774736969,65.728867202,65.728867202
 04/14  09:00:00,57.762353425,12.3636461431,0.0,0.245514224723,34.3821554469,10.7710376103,27.477336048,27.477336048
 04/14  10:00:00,57.6374827318,12.3636461431,0.0,0.120643531548,34.3821554469,10.7710376103,14.2021346042,14.2021346042
 04/14  11:00:00,57.5588061342,12.3636461431,0.0,0.0419669339406,34.3821554469,10.7710376103,3.45954118718,3.45954118718
 04/14  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.422058577887,0.422058577887
 04/14  13:00:00,57.6623237169,12.3528981804,0.156232479317,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  14:00:00,57.9061432023,12.3528981804,0.400051964651,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  15:00:00,58.080847157,12.3528981804,0.574755919395,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  16:00:00,58.1286456411,12.3528981804,0.622554403503,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  17:00:00,58.0367782479,12.3528981804,0.530687010295,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  18:00:00,45.2285697555,12.3528981804,0.379978956852,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  19:00:00,44.9981202313,12.3528981804,0.14952943266,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  20:00:00,48.0975693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  06:00:00,25.010210614,12.3636461431,0.0,0.675271788809,1.91011974705,1.79517293505,87.1854106482,87.1854106482
 04/15  07:00:00,20.2963941833,12.3636461431,0.0,0.522162675989,3.8202394941,3.5903458701,66.6890044345,66.6890044345
 04/15  08:00:00,30.2597693159,12.3636461431,0.0,0.451494907048,11.4607184823,5.9839097835,56.2583118953,56.2583118953
 04/15  09:00:00,45.2261212431,12.3636461431,0.0,0.36678248186,22.9214369646,9.5742556536,40.5867775731,40.5867775731
 04/15  10:00:00,57.8291523929,12.3636461431,0.0,0.312313192584,34.3821554469,10.7710376103,33.9426792736,33.9426792736
 04/15  11:00:00,57.8348516525,12.3636461431,0.0,0.318012452176,34.3821554469,10.7710376103,29.8358564792,29.8358564792
 04/15  12:00:00,57.8519076719,12.3636461431,0.0,0.33506847162,34.3821554469,10.7710376103,29.542685236,29.542685236
 04/15  13:00:00,57.8662214722,12.3636461431,0.0,0.349382271951,34.3821554469,10.7710376103,35.5092892689,35.5092892689
 04/15  14:00:00,57.8531457537,12.3636461431,0.0,0.336306553466,34.3821554469,10.7710376103,39.6305283249,39.6305283249
 04/15  15:00:00,57.8488182318,12.3636461431,0.0,0.331979031524,34.3821554469,10.7710376103,39.3013143891,39.3013143891
 04/15  16:00:00,57.8614154454,12.3636461431,0.0,0.344576245124,34.3821554469,10.7710376103,39.162384921,39.162384921
 04/15  17:00:00,57.8892278977,12.3636461431,0.0,0.372388697464,34.3821554469,10.7710376103,43.8288502629,43.8288502629
 04/15  18:00:00,40.3081672062,12.3636461431,0.0,0.465849895702,19.1011974705,8.3774736969,62.1029654515,62.1029654515
 04/15  19:00:00,30.346208712,12.3636461431,0.0,0.537934303148,11.4607184823,5.9839097835,71.7308267396,71.7308267396
 04/15  20:00:00,38.670610938,12.3636461431,0.0,0.596336529094,11.4607184823,5.9839097835,75.4607591317,75.4607591317
 04/15  21:00:00,28.6988691869,12.3636461431,0.0,0.658637679567,3.8202394941,3.5903458701,85.5503824928,85.5503824928
 04/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  08:00:00,21.1195262531,12.3636461431,0.0,1.34529474582,3.8202394941,3.5903458701,148.663360867,148.663360867
 04/16  09:00:00,20.6252915558,12.3636461431,0.0,0.851060048531,3.8202394941,3.5903458701,105.724934258,105.724934258
 04/16  10:00:00,35.553350427,12.3636461431,0.0,0.728054567321,15.2809579764,7.1806917402,90.1902968955,90.1902968955
 04/16  11:00:00,35.4251395524,12.3636461431,0.0,0.599843692702,15.2809579764,7.1806917402,82.823223986,82.823223986
 04/16  12:00:00,45.2964377538,12.3636461431,0.0,0.437098992563,22.9214369646,9.5742556536,63.3133311623,63.3133311623
 04/16  13:00:00,45.2794421962,12.3636461431,0.0,0.420103434915,22.9214369646,9.5742556536,54.9032223837,54.9032223837
 04/16  14:00:00,45.2554126346,12.3636461431,0.0,0.396073873298,22.9214369646,9.5742556536,53.6852069467,53.6852069467
 04/16  15:00:00,45.187504714,12.3636461431,0.0,0.328165952749,22.9214369646,9.5742556536,54.5665025006,54.5665025006
 04/16  16:00:00,45.2051092724,12.3636461431,0.0,0.345770511121,22.9214369646,9.5742556536,55.9164137683,55.9164137683
 04/16  17:00:00,34.9762748837,12.3636461431,0.0,0.150979024053,15.2809579764,7.1806917402,83.5159376194,83.5159376194
 04/16  18:00:00,25.0245905298,12.3636461431,0.0,0.233337571696,7.6404789882,4.7871278268,99.10896636,99.10896636
 04/16  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  02:00:00,12.5714749876,0.00179132711261,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  03:00:00,12.6079348776,0.0107479626757,0.0,0.0275032545208,1.91011974705,2.3935639134,0.0,0.0
 04/17  04:00:00,12.6950638838,0.050940087848,0.0,0.0744401355473,1.91011974705,2.3935639134,1.2120256825,1.2120256825
 04/17  05:00:00,12.7483946189,0.0725675052407,0.0,0.106143453255,1.91011974705,2.3935639134,1.8599822817,1.8599822817
 04/17  06:00:00,25.2934695919,12.3636461431,0.0,1.73780645504,1.91011974705,2.3935639134,206.682088891,206.682088891
 04/17  07:00:00,26.099255055,12.3636461431,0.0,1.30800209687,7.6404789882,4.7871278268,161.243252745,161.243252745
 04/17  08:00:00,40.9118085854,12.3636461431,0.0,1.06949127488,19.1011974705,8.3774736969,136.271746182,136.271746182
 04/17  09:00:00,58.3601308446,12.3636461431,0.0,0.843291644344,34.3821554469,10.7710376103,107.909805648,107.909805648
 04/17  10:00:00,58.2901791223,12.3636461431,0.0,0.773339921983,34.3821554469,10.7710376103,101.382426536,101.382426536
 04/17  11:00:00,58.1308820494,12.3636461431,0.0,0.614042849084,34.3821554469,10.7710376103,89.6140013268,89.6140013268
 04/17  12:00:00,57.9642776852,12.3636461431,0.0,0.447438484875,34.3821554469,10.7710376103,78.9178649045,78.9178649045
 04/17  13:00:00,57.8533705618,12.3636461431,0.0,0.336531361534,34.3821554469,10.7710376103,69.8642506122,69.8642506122
 04/17  14:00:00,57.7881941244,12.3636461431,0.0,0.271354924126,34.3821554469,10.7710376103,63.1291716342,63.1291716342
 04/17  15:00:00,57.7130792197,12.3636461431,0.0,0.196240019464,34.3821554469,10.7710376103,45.6319674265,45.6319674265
 04/17  16:00:00,57.6927846223,12.3636461431,0.0,0.175945421966,34.3821554469,10.7710376103,33.9888887487,33.9888887487
 04/17  17:00:00,57.7360625417,12.3636461431,0.0,0.219223341419,34.3821554469,10.7710376103,35.621406501,35.621406501
 04/17  18:00:00,45.1618356723,12.3636461431,0.0,0.302496910993,22.9214369646,9.5742556536,41.8794486476,41.8794486476
 04/17  19:00:00,45.275327092,12.3636461431,0.0,0.415988330696,22.9214369646,9.5742556536,52.9828800383,52.9828800383
 04/17  20:00:00,47.250183647,12.3636461431,0.0,0.519533003172,19.1011974705,8.3774736969,66.0482912061,66.0482912061
 04/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  04:00:00,12.5714749876,0.00179132711261,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  05:00:00,12.6043153819,0.0107479626757,0.0,0.0238837587838,1.91011974705,2.3935639134,0.0,0.0
 04/18  06:00:00,25.2114656049,12.3636461431,0.0,1.65580246803,1.91011974705,2.3935639134,194.204019405,194.204019405
 04/18  07:00:00,26.0116010642,12.3636461431,0.0,1.22034810617,7.6404789882,4.7871278268,150.160569758,150.160569758
 04/18  08:00:00,40.8329440897,12.3636461431,0.0,0.990626779256,19.1011974705,8.3774736969,125.292112117,125.292112117
 04/18  09:00:00,58.2798697326,12.3636461431,0.0,0.763030532352,34.3821554469,10.7710376103,94.4431637619,94.4431637619
 04/18  10:00:00,58.1374631361,12.3636461431,0.0,0.620623935846,34.3821554469,10.7710376103,78.2509703753,78.2509703753
 04/18  11:00:00,57.9275565684,12.3636461431,0.0,0.410717368158,34.3821554469,10.7710376103,57.4224932314,57.4224932314
 04/18  12:00:00,57.706048258,12.3636461431,0.0,0.189209057687,34.3821554469,10.7710376103,39.5665231354,39.5665231354
 04/18  13:00:00,57.5442730617,12.361854816,0.0,0.0292251884847,34.3821554469,10.7710376103,27.9659322413,27.9659322413
 04/18  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,19.3868711084,19.3868711084
 04/18  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,9.17074706902,9.17074706902
 04/18  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,6.81455901979,6.81455901979
 04/18  17:00:00,57.5109828978,12.3564808346,0.0,0.00130900595573,34.3821554469,10.7710376103,8.86827740399,8.86827740399
 04/18  18:00:00,44.9382603818,12.3636461431,0.0,0.0789216204878,22.9214369646,9.5742556536,13.6626799247,13.6626799247
 04/18  19:00:00,45.0799459658,12.3636461431,0.0,0.220607204504,22.9214369646,9.5742556536,26.2124015714,26.2124015714
 04/18  20:00:00,47.064756971,12.3636461431,0.0,0.334106327214,19.1011974705,8.3774736969,39.3974365564,39.3974365564
 04/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  06:00:00,25.0475817558,12.3636461431,0.0,1.49191861894,1.91011974705,2.3935639134,180.981314626,180.981314626
 04/19  07:00:00,25.8991488413,12.3636461431,0.0,1.1078958832,7.6404789882,4.7871278268,140.735207816,140.735207816
 04/19  08:00:00,40.6994661198,12.3636461431,0.0,0.857148809363,19.1011974705,8.3774736969,111.052634048,111.052634048
 04/19  09:00:00,58.090437135,12.3636461431,0.0,0.573597934764,34.3821554469,10.7710376103,70.4411702664,70.4411702664
 04/19  10:00:00,57.9189255707,12.3636461431,0.0,0.402086370374,34.3821554469,10.7710376103,48.553325109,48.553325109
 04/19  11:00:00,57.6832074554,12.3636461431,0.0,0.166368255162,34.3821554469,10.7710376103,24.2573557846,24.2573557846
 04/19  12:00:00,57.5164286899,12.3564808346,0.0,0.00675479810241,34.3821554469,10.7710376103,8.65205574895,8.65205574895
 04/19  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,2.21887117853,2.21887117853
 04/19  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.804796299954,0.804796299954
 04/19  15:00:00,57.5352802321,12.3528981804,0.0291889945209,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  16:00:00,57.5737734302,12.3528981804,0.0676821926301,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  17:00:00,57.5900953514,12.3528981804,0.0840041137796,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  18:00:00,44.8541612067,12.3528981804,0.00557040806115,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/19  19:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.00196975143077,0.00196975143077
 04/19  20:00:00,46.7216940083,12.3546895075,0.0,0.0,19.1011974705,8.3774736969,0.148683248848,0.148683248848
 04/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  06:00:00,24.3018313218,12.3636461431,0.0,0.746168184979,1.91011974705,2.3935639134,87.8473079603,87.8473079603
 04/20  07:00:00,25.3765143213,12.3636461431,0.0,0.585261363184,7.6404789882,4.7871278268,65.2512664508,65.2512664508
 04/20  08:00:00,40.3568138668,12.3636461431,0.0,0.514496556362,19.1011974705,8.3774736969,54.0313468448,54.0313468448
 04/20  09:00:00,57.9267930285,12.3636461431,0.0,0.409953828193,34.3821554469,10.7710376103,37.4421425713,37.4421425713
 04/20  10:00:00,57.8694449293,12.3636461431,0.0,0.352605729011,34.3821554469,10.7710376103,34.406869536,34.406869536
 04/20  11:00:00,57.819564557,12.3636461431,0.0,0.302725356765,34.3821554469,10.7710376103,27.9304267603,27.9304267603
 04/20  12:00:00,57.79577248,12.3636461431,0.0,0.278933279676,34.3821554469,10.7710376103,25.0872170984,25.0872170984
 04/20  13:00:00,57.7632558963,12.3636461431,0.0,0.246416696007,34.3821554469,10.7710376103,21.1119665843,21.1119665843
 04/20  14:00:00,57.7350623779,12.3636461431,0.0,0.218223177641,34.3821554469,10.7710376103,18.9636992102,18.9636992102
 04/20  15:00:00,57.6948125751,12.3636461431,0.0,0.177973374796,34.3821554469,10.7710376103,12.5596764666,12.5596764666
 04/20  16:00:00,57.6252973725,12.3636461431,0.0,0.10845817226,34.3821554469,10.7710376103,6.29470351373,6.29470351373
 04/20  17:00:00,57.5833205239,12.3636461431,0.0,0.0664813236509,34.3821554469,10.7710376103,2.57416791014,2.57416791014
 04/20  18:00:00,44.9430026507,12.3636461431,0.0,0.0836638894076,22.9214369646,9.5742556536,1.95953114013,1.95953114013
 04/20  19:00:00,44.9959253951,12.3636461431,0.0,0.136586633846,22.9214369646,9.5742556536,6.18534537133,6.18534537133
 04/20  20:00:00,46.9007273693,12.3636461431,0.0,0.170076725531,19.1011974705,8.3774736969,9.51309778197,9.51309778197
 04/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  06:00:00,24.075824293,12.3636461431,0.0,0.520161156108,1.91011974705,2.3935639134,53.1566257221,53.1566257221
 04/21  07:00:00,25.1504419797,12.3636461431,0.0,0.35918902162,7.6404789882,4.7871278268,30.5414928122,30.5414928122
 04/21  08:00:00,40.0697531967,12.3636461431,0.0,0.227435886211,19.1011974705,8.3774736969,12.2067138519,12.2067138519
 04/21  09:00:00,57.6167683387,12.3636461431,0.0,0.0999291383998,34.3821554469,10.7710376103,0.980917317434,0.980917317434
 04/21  10:00:00,57.5291130392,12.3600634889,0.0,0.0158564931517,34.3821554469,10.7710376103,0.112752953419,0.112752953419
 04/21  11:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  12:00:00,57.6050898027,12.3528981804,0.0989985651255,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  13:00:00,58.2059661094,12.3528981804,0.699874871783,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  14:00:00,58.5668638361,12.3528981804,1.06077259847,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  15:00:00,59.6703254605,12.3528981804,2.1642342229,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  16:00:00,63.0166834269,12.3528981804,5.51059218929,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  17:00:00,62.9663529448,12.3528981804,5.46026170719,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  18:00:00,47.9222322668,12.3528981804,3.07364146818,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/21  19:00:00,45.514663171,12.3528981804,0.666072372408,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/21  20:00:00,47.0990444121,12.3528981804,0.379141730984,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  06:00:00,23.0444169792,12.3636461431,0.0,0.0871448206378,1.91011974705,1.79517293505,4.17929265437,4.17929265437
 04/22  07:00:00,19.8663876519,12.3636461431,0.0,0.0921561446201,3.8202394941,3.5903458701,3.35280341486,3.35280341486
 04/22  08:00:00,29.8548138361,12.3636461431,0.0,0.0465394272149,11.4607184823,5.9839097835,0.0458935889595,0.0458935889595
 04/22  09:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/22  10:00:00,57.6731261728,12.3528981804,0.167034935186,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  11:00:00,58.1125604073,12.3528981804,0.606469169646,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  12:00:00,58.3990394846,12.3528981804,0.892948247028,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  13:00:00,58.8609899527,12.3528981804,1.35489871505,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  14:00:00,61.0209967283,12.3528981804,3.51490549068,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  15:00:00,62.5500410154,12.3528981804,5.04394977774,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  16:00:00,65.7641047307,12.3528981804,8.25801349313,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  17:00:00,66.6133795746,12.3528981804,9.10728833699,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  18:00:00,44.886479629,12.3528981804,5.05491028122,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/22  19:00:00,31.6555310848,12.3528981804,1.85800463863,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/22  20:00:00,37.0349766911,12.3528981804,0.349116911527,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/22  21:00:00,28.0311129888,12.3528981804,0.00162944421815,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  08:00:00,19.8284758541,12.3636461431,0.0,0.0542443468593,3.8202394941,3.5903458701,3.3219319041,3.3219319041
 04/23  09:00:00,19.7634835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/23  10:00:00,34.814547897,12.3528981804,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/23  11:00:00,35.1349227652,12.3528981804,0.320374868193,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/23  12:00:00,46.3093973636,12.3528981804,1.460806565,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  13:00:00,49.0979399242,12.3528981804,4.24934912559,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  14:00:00,51.1642237757,12.3528981804,6.31563297712,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  15:00:00,52.7204274589,12.3528981804,7.8718366603,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  16:00:00,53.1672602027,12.3528981804,8.31866940412,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  17:00:00,40.3938591035,12.3528981804,5.57931120647,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/23  18:00:00,27.0799566216,12.3528981804,2.29945162622,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
