Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  06:00:00,22.7343090707,12.3636461431,0.0,0.556312600537,1.91011974705,2.3935639134,76.3261750683,76.3261750683
 04/24  07:00:00,25.2405871564,12.3636461431,0.0,0.449334198269,7.6404789882,4.7871278268,58.2649169478,58.2649169478
 04/24  08:00:00,40.2465581772,12.3636461431,0.0,0.404240866691,19.1011974705,8.3774736969,50.5607324513,50.5607324513
 04/24  09:00:00,57.8353398509,12.3636461431,0.0,0.318500650629,34.3821554469,10.7710376103,36.4786360009,36.4786360009
 04/24  10:00:00,57.7853905499,12.3636461431,0.0,0.268551349581,34.3821554469,10.7710376103,31.950225849,31.950225849
 04/24  11:00:00,57.671015739,12.3636461431,0.0,0.154176538705,34.3821554469,10.7710376103,22.3564622163,22.3564622163
 04/24  12:00:00,57.5381592846,12.3600634889,0.0,0.0249027385676,34.3821554469,10.7710376103,15.8072996355,15.8072996355
 04/24  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,6.55936044991,6.55936044991
 04/24  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.257507089771,0.257507089771
 04/24  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.000399204279769,0.000399204279769
 04/24  18:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/24  19:00:00,44.8586802643,12.3564808346,0.0,0.00650681147216,22.9214369646,9.5742556536,2.94173390418,2.94173390418
 04/24  20:00:00,46.8525908482,12.3636461431,0.0,0.12194020443,19.1011974705,8.3774736969,15.1892402529,15.1892402529
 04/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  06:00:00,23.299601243,12.3636461431,0.0,1.12160477279,1.91011974705,2.3935639134,137.748719521,137.748719521
 04/25  07:00:00,25.5929109974,12.3636461431,0.0,0.801658039282,7.6404789882,4.7871278268,101.761649974,101.761649974
 04/25  08:00:00,40.4373366794,12.3636461431,0.0,0.595019368921,19.1011974705,8.3774736969,75.0506042484,75.0506042484
 04/25  09:00:00,57.8893241846,12.3636461431,0.0,0.372484984289,34.3821554469,10.7710376103,41.9945589669,41.9945589669
 04/25  10:00:00,57.7963569546,12.3636461431,0.0,0.279517754282,34.3821554469,10.7710376103,29.2371992795,29.2371992795
 04/25  11:00:00,57.6436080275,12.3636461431,0.0,0.126768827262,34.3821554469,10.7710376103,15.0403077143,15.0403077143
 04/25  12:00:00,57.5136521132,12.3564808346,0.0,0.00397822135963,34.3821554469,10.7710376103,4.98518995217,4.98518995217
 04/25  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.512732400634,0.512732400634
 04/25  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  15:00:00,57.5078106462,12.3528981804,0.00171940854899,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  16:00:00,57.5128303677,12.3528981804,0.00673913010965,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  18:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/25  19:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.000347207770534,0.000347207770534
 04/25  20:00:00,46.7809835912,12.361854816,0.0,0.0521242745271,19.1011974705,8.3774736969,7.47747162996,7.47747162996
 04/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  06:00:00,23.2925281468,12.3636461431,0.0,1.11453167659,1.91011974705,2.3935639134,138.052395194,138.052395194
 04/26  07:00:00,25.5788986258,12.3636461431,0.0,0.787645667764,7.6404789882,4.7871278268,100.091522001,100.091522001
 04/26  08:00:00,40.3961785513,12.3636461431,0.0,0.553861240808,19.1011974705,8.3774736969,69.429425118,69.429425118
 04/26  09:00:00,57.8293060873,12.3636461431,0.0,0.312466887057,34.3821554469,10.7710376103,33.5207000457,33.5207000457
 04/26  10:00:00,57.6868723009,12.3636461431,0.0,0.17003310057,34.3821554469,10.7710376103,14.9511388152,14.9511388152
 04/26  11:00:00,57.5286106205,12.3582721617,0.0,0.017145401577,34.3821554469,10.7710376103,1.83010007119,1.83010007119
 04/26  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.274901038743,0.274901038743
 04/26  13:00:00,57.5629661826,12.3528981804,0.0568749449894,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  14:00:00,57.7228238472,12.3528981804,0.216732609577,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  15:00:00,57.8349749102,12.3528981804,0.328883672562,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  16:00:00,57.8594814656,12.3528981804,0.353390227948,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  17:00:00,57.858928264,12.3528981804,0.352837026434,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  18:00:00,45.1150297758,12.3528981804,0.266438977227,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  19:00:00,44.9448249823,12.3528981804,0.0962341836784,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  20:00:00,46.7199026811,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  06:00:00,22.5609503996,12.3636461431,0.0,0.382953929351,1.91011974705,2.3935639134,49.3416190597,49.3416190597
 04/27  07:00:00,25.0893265727,12.3636461431,0.0,0.298073614665,7.6404789882,4.7871278268,34.7546851287,34.7546851287
 04/27  08:00:00,40.0098346774,12.3636461431,0.0,0.167517366949,19.1011974705,8.3774736969,14.0572017394,14.0572017394
 04/27  09:00:00,57.5250775905,12.3582721617,0.0,0.0136123715526,34.3821554469,10.7710376103,0.0711761988676,0.0711761988676
 04/27  10:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  11:00:00,57.6620456294,12.3528981804,0.15595439176,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  12:00:00,57.9038080525,12.3528981804,0.397716814924,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  13:00:00,58.0858687872,12.3528981804,0.579777549627,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  14:00:00,58.4510494924,12.3528981804,0.944958254775,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  15:00:00,58.7444883001,12.3528981804,1.23839706248,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  16:00:00,58.7121541489,12.3528981804,1.2060629113,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  17:00:00,58.5614406312,12.3528981804,1.05534939359,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  18:00:00,45.4183476574,12.3528981804,0.569756858781,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  19:00:00,45.0198350719,12.3528981804,0.171244273276,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  20:00:00,45.3422360145,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  06:00:00,23.0611618985,12.3636461431,0.0,0.883165428344,1.91011974705,2.3935639134,113.794477853,113.794477853
 04/28  07:00:00,25.4400890517,12.3636461431,0.0,0.648836093581,7.6404789882,4.7871278268,84.4968088571,84.4968088571
 04/28  08:00:00,40.3242737274,12.3636461431,0.0,0.481956416889,19.1011974705,8.3774736969,62.2980652793,62.2980652793
 04/28  09:00:00,57.807565027,12.3636461431,0.0,0.290725826754,34.3821554469,10.7710376103,32.4871110766,32.4871110766
 04/28  10:00:00,57.7103825331,12.3636461431,0.0,0.193543332852,34.3821554469,10.7710376103,21.426760535,21.426760535
 04/28  11:00:00,57.5522138022,12.3600634889,0.0,0.0389572561432,34.3821554469,10.7710376103,6.92996425696,6.92996425696
 04/28  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.565350731898,0.565350731898
 04/28  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.000669824274024,0.000669824274024
 04/28  14:00:00,57.5573066165,12.3528981804,0.0512153788994,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  15:00:00,57.6491627191,12.3528981804,0.143071481539,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  16:00:00,57.6245145081,12.3528981804,0.118423270526,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  17:00:00,57.570833501,12.3528981804,0.0647422633782,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  18:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/28  19:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/28  20:00:00,45.3713970722,12.3582721617,0.0,0.0237870764294,19.1011974705,8.3774736969,5.79077727872,5.79077727872
 04/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  06:00:00,22.7251613254,12.3636461431,0.0,1.14555583355,1.91011974705,1.79517293505,146.436538348,146.436538348
 04/29  07:00:00,20.6032106717,12.3636461431,0.0,0.828979164449,3.8202394941,3.5903458701,109.010235009,109.010235009
 04/29  08:00:00,30.3997801281,12.3636461431,0.0,0.591505719248,11.4607184823,5.9839097835,78.5088247105,78.5088247105
 04/29  09:00:00,45.2213060298,12.3636461431,0.0,0.3619672685,22.9214369646,9.5742556536,44.3625703272,44.3625703272
 04/29  10:00:00,57.7328137343,12.3636461431,0.0,0.215974534007,34.3821554469,10.7710376103,21.6796246615,21.6796246615
 04/29  11:00:00,57.5515354368,12.3600634889,0.0,0.0382788907706,34.3821554469,10.7710376103,4.20150930997,4.20150930997
 04/29  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.455363685127,0.455363685127
 04/29  13:00:00,57.5995474427,12.3528981804,0.0934562050905,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  14:00:00,57.7851334225,12.3528981804,0.27904218492,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  15:00:00,57.8832822956,12.3528981804,0.377191057952,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  16:00:00,58.0606271385,12.3528981804,0.554535900843,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  17:00:00,58.1664322164,12.3528981804,0.660340978807,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  18:00:00,40.0989369212,12.3528981804,0.267367573429,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/29  19:00:00,29.8112077693,12.3528981804,0.013681323125,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/29  20:00:00,35.3081931129,12.3528981804,0.0,0.0,11.4607184823,5.9839097835,0.0406236925508,0.0406236925508
 04/29  21:00:00,28.0842512719,12.3600634889,0.0,0.0476024187979,3.8202394941,3.5903458701,12.9604609789,12.9604609789
 04/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  08:00:00,20.4220106415,12.3636461431,0.0,0.647779134183,3.8202394941,3.5903458701,82.5056736965,82.5056736965
 04/30  09:00:00,20.0302899936,12.3636461431,0.0,0.256058486363,3.8202394941,3.5903458701,32.68223342,32.68223342
 04/30  10:00:00,34.8701796861,12.361854816,0.0,0.0466751535141,15.2809579764,7.1806917402,3.14389161042,3.14389161042
 04/30  11:00:00,34.814547897,12.3528981804,0.0,0.0,15.2809579764,7.1806917402,0.011740164855,0.011740164855
 04/30  12:00:00,45.0950182841,12.3528981804,0.246427485536,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  13:00:00,45.5757699311,12.3528981804,0.727179132465,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  14:00:00,47.4899225361,12.3528981804,2.64133173747,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  15:00:00,49.3864656808,12.3528981804,4.5378748822,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  16:00:00,50.7024031061,12.3528981804,5.85381230745,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  17:00:00,40.38144179,12.3528981804,5.56689389298,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  18:00:00,28.970524638,12.3528981804,4.19001964256,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  06:00:00,20.7895818409,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  07:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/01  08:00:00,39.8315693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/01  09:00:00,57.6412556867,12.3528981804,0.135164449128,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  10:00:00,58.0310578333,12.3528981804,0.524966595698,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  11:00:00,60.2471912332,12.3528981804,2.74109999555,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  12:00:00,66.8351993895,12.3528981804,9.32910815186,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  13:00:00,69.2296989805,12.3528981804,11.7236077429,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  14:00:00,70.187639736,12.3528981804,12.6815484984,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  15:00:00,71.5578717047,12.3528981804,14.0517804671,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  16:00:00,72.257629314,12.3528981804,14.7515380763,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  17:00:00,70.9583179619,12.3528981804,13.4522267242,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  18:00:00,54.6471040391,12.3528981804,9.79851324045,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  19:00:00,50.6921755755,12.3528981804,5.84358477684,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  20:00:00,46.5012930279,12.3528981804,1.1590570134,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  06:00:00,21.1489329581,12.3636461431,0.0,0.348603154601,1.91011974705,2.3935639134,46.7616940756,46.7616940756
 05/02  07:00:00,25.10967849,12.3636461431,0.0,0.318425531869,7.6404789882,4.7871278268,35.7555027634,35.7555027634
 05/02  08:00:00,40.136556334,12.3636461431,0.0,0.294239023553,19.1011974705,8.3774736969,29.2670565043,29.2670565043
 05/02  09:00:00,57.7138973732,12.3636461431,0.0,0.197058172866,34.3821554469,10.7710376103,14.408390202,14.408390202
 05/02  10:00:00,57.6521254821,12.3636461431,0.0,0.135286281814,34.3821554469,10.7710376103,9.33760751913,9.33760751913
 05/02  11:00:00,57.5987875591,12.3636461431,0.0,0.0819483588648,34.3821554469,10.7710376103,2.31855935759,2.31855935759
 05/02  12:00:00,57.5864515401,12.3636461431,0.0,0.0696123397723,34.3821554469,10.7710376103,1.28891579079,1.28891579079
 05/02  13:00:00,57.5901505428,12.3636461431,0.0,0.0733113425287,34.3821554469,10.7710376103,2.22425974645,2.22425974645
 05/02  14:00:00,57.6039169705,12.3636461431,0.0,0.087077770264,34.3821554469,10.7710376103,4.28551362762,4.28551362762
 05/02  15:00:00,57.6042468036,12.3636461431,0.0,0.0874076033322,34.3821554469,10.7710376103,4.19702172183,4.19702172183
 05/02  16:00:00,57.6326453047,12.3636461431,0.0,0.115806104416,34.3821554469,10.7710376103,7.39073662473,7.39073662473
 05/02  17:00:00,57.6646396366,12.3636461431,0.0,0.147800436305,34.3821554469,10.7710376103,10.2080032903,10.2080032903
 05/02  18:00:00,45.0346045884,12.3636461431,0.0,0.175265827164,22.9214369646,9.5742556536,13.2268625776,13.2268625776
 05/02  19:00:00,45.0831203791,12.3636461431,0.0,0.223781617802,22.9214369646,9.5742556536,19.47678443,19.47678443
 05/02  20:00:00,45.6191526759,12.3636461431,0.0,0.266168698798,19.1011974705,8.3774736969,24.6093189953,24.6093189953
 05/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  06:00:00,21.73020141,12.3636461431,0.0,0.929871606513,1.91011974705,2.3935639134,105.402248796,105.402248796
 05/03  07:00:00,25.4794052256,12.3636461431,0.0,0.68815226753,7.6404789882,4.7871278268,80.2767686244,80.2767686244
 05/03  08:00:00,40.3982683429,12.3636461431,0.0,0.55595103245,19.1011974705,8.3774736969,64.9046068856,64.9046068856
 05/03  09:00:00,57.9167073825,12.3636461431,0.0,0.399868182216,34.3821554469,10.7710376103,42.5218352876,42.5218352876
 05/03  10:00:00,57.8576529942,12.3636461431,0.0,0.340813793902,34.3821554469,10.7710376103,35.3413126248,35.3413126248
 05/03  11:00:00,57.6808192379,12.3636461431,0.0,0.163980037629,34.3821554469,10.7710376103,17.1907453011,17.1907453011
 05/03  12:00:00,57.5274277933,12.3582721617,0.0,0.0159625743573,34.3821554469,10.7710376103,3.94993680656,3.94993680656
 05/03  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,1.11245145245,1.11245145245
 05/03  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.720763560371,0.720763560371
 05/03  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.354830303648,0.354830303648
 05/03  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.357936526568,0.357936526568
 05/03  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.262124886219,0.262124886219
 05/03  18:00:00,44.8981527054,12.361854816,0.0,0.0406052712255,22.9214369646,9.5742556536,3.37223560607,3.37223560607
 05/03  19:00:00,45.0022980605,12.3636461431,0.0,0.142959299265,22.9214369646,9.5742556536,13.2466540442,13.2466540442
 05/03  20:00:00,45.5922015405,12.3636461431,0.0,0.239217563363,19.1011974705,8.3774736969,22.5893184336,22.5893184336
 05/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  06:00:00,21.9947134426,12.3636461431,0.0,1.19438363903,1.91011974705,2.3935639134,137.116874615,137.116874615
 05/04  07:00:00,25.5917210963,12.3636461431,0.0,0.800468138232,7.6404789882,4.7871278268,93.6768659216,93.6768659216
 05/04  08:00:00,40.4094228891,12.3636461431,0.0,0.567105578619,19.1011974705,8.3774736969,64.6123615446,64.6123615446
 05/04  09:00:00,57.8656228108,12.3636461431,0.0,0.348783610509,34.3821554469,10.7710376103,34.084302484,34.084302484
 05/04  10:00:00,57.7387814065,12.3636461431,0.0,0.221942206173,34.3821554469,10.7710376103,18.7483119887,18.7483119887
 05/04  11:00:00,57.5661396085,12.361854816,0.0,0.0510917353371,34.3821554469,10.7710376103,3.55510992262,3.55510992262
 05/04  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.466120538537,0.466120538537
 05/04  13:00:00,57.5120373479,12.3528981804,0.00594611024485,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  14:00:00,57.6734477842,12.3528981804,0.16735654662,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  15:00:00,57.84160699,12.3528981804,0.335515752345,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  16:00:00,57.8733931875,12.3528981804,0.367301949894,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  17:00:00,57.813750632,12.3528981804,0.307659394419,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  18:00:00,45.0385077863,12.3528981804,0.189916987702,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  19:00:00,44.8554749553,12.3528981804,0.00688415665009,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  20:00:00,45.3422360145,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  06:00:00,21.324913254,12.3636461431,0.0,0.52458345043,1.91011974705,2.3935639134,53.4402251219,53.4402251219
 05/05  07:00:00,25.1444022528,12.3636461431,0.0,0.353149294765,7.6404789882,4.7871278268,33.2780139414,33.2780139414
 05/05  08:00:00,40.0772262564,12.3636461431,0.0,0.234908945895,19.1011974705,8.3774736969,18.0497691097,18.0497691097
 05/05  09:00:00,57.6105204354,12.3636461431,0.0,0.0936812351063,34.3821554469,10.7710376103,1.20474398439,1.20474398439
 05/05  10:00:00,57.5183966632,12.3582721617,0.0,0.00693144421104,34.3821554469,10.7710376103,0.0257906007361,0.0257906007361
 05/05  11:00:00,57.5128333014,12.3528981804,0.00674206382622,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  12:00:00,57.8840693843,12.3528981804,0.377978146646,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  13:00:00,58.4994165614,12.3528981804,0.993325323781,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  14:00:00,59.7741667987,12.3528981804,2.26807556107,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  15:00:00,63.2190845338,12.3528981804,5.71299329619,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  16:00:00,64.6307342063,12.3528981804,7.12464296868,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  17:00:00,64.4150384936,12.3528981804,6.90894725602,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  18:00:00,50.8533233809,12.3528981804,6.00473258229,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  19:00:00,47.0985785308,12.3528981804,2.24998773224,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  20:00:00,45.7763255084,12.3528981804,0.43408949396,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  06:00:00,20.4400770394,12.3636461431,0.0,0.238138214196,1.91011974705,1.79517293505,27.3457729144,27.3457729144
 05/06  07:00:00,19.9596283937,12.3636461431,0.0,0.18539688639,3.8202394941,3.5903458701,19.216315508,19.216315508
 05/06  08:00:00,29.8763107584,12.3636461431,0.0,0.0680363494906,11.4607184823,5.9839097835,2.6303087847,2.6303087847
 05/06  09:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/06  10:00:00,57.5781216951,12.3528981804,0.0720304575348,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  11:00:00,58.0524592442,12.3528981804,0.54636800658,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  12:00:00,59.4934844761,12.3528981804,1.98739323849,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  13:00:00,63.300702329,12.3528981804,5.79461109137,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  14:00:00,65.3960105157,12.3528981804,7.88991927808,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  15:00:00,67.3390660411,12.3528981804,9.83297480347,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  16:00:00,68.4754838277,12.3528981804,10.9693925901,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  17:00:00,67.7524500575,12.3528981804,10.2463588199,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  18:00:00,44.9319020577,12.3528981804,5.10033270991,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/06  19:00:00,30.7252939934,12.3528981804,0.927767547147,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  20:00:00,34.2613202394,12.3528981804,0.330793793177,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  21:00:00,28.0338771818,12.3528981804,0.00439363719005,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  08:00:00,20.1463642431,12.3636461431,0.0,0.372132735854,3.8202394941,3.5903458701,47.0144901995,47.0144901995
 05/07  09:00:00,20.0543133043,12.3636461431,0.0,0.28008179703,3.8202394941,3.5903458701,34.992443373,34.992443373
 05/07  10:00:00,35.0260988244,12.3636461431,0.0,0.200802964757,15.2809579764,7.1806917402,21.6588275467,21.6588275467
 05/07  11:00:00,34.967754911,12.3636461431,0.0,0.142459051323,15.2809579764,7.1806917402,15.814132126,15.814132126
 05/07  12:00:00,44.9377078984,12.3636461431,0.0,0.0783691371357,22.9214369646,9.5742556536,4.58363916426,4.58363916426
 05/07  13:00:00,44.8722870939,12.3600634889,0.0,0.0165309868291,22.9214369646,9.5742556536,0.192840283938,0.192840283938
 05/07  14:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.00591990025203,0.00591990025203
 05/07  15:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  16:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  17:00:00,34.814547897,12.3528981804,0.0,0.0,15.2809579764,7.1806917402,11.2517118968,11.2517118968
 05/07  18:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,21.612760357,21.612760357
 05/07  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  06:00:00,20.0206556441,12.3636461431,0.0,0.597992507271,1.91011974705,2.3935639134,68.5563109111,68.5563109111
 05/08  07:00:00,25.257212666,12.3636461431,0.0,0.465959707919,7.6404789882,4.7871278268,49.5974118925,49.5974118925
 05/08  08:00:00,40.2126089262,12.3636461431,0.0,0.370291615759,19.1011974705,8.3774736969,37.002368659,37.002368659
 05/08  09:00:00,57.751437735,12.3636461431,0.0,0.234598534747,34.3821554469,10.7710376103,18.4984204638,18.4984204638
 05/08  10:00:00,57.7010601979,12.3636461431,0.0,0.184220997661,34.3821554469,10.7710376103,14.0308396841,14.0308396841
 05/08  11:00:00,57.6178942622,12.3636461431,0.0,0.101055061879,34.3821554469,10.7710376103,4.57141803077,4.57141803077
 05/08  12:00:00,57.5672142302,12.3636461431,0.0,0.0503750299406,34.3821554469,10.7710376103,0.824773838816,0.824773838816
 05/08  13:00:00,57.5223485727,12.361854816,0.0,0.00730069948514,34.3821554469,10.7710376103,0.0641496168182,0.0641496168182
 05/08  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.000634942469982,0.000634942469982
 05/08  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,8.86087534981e-05,8.86087534981e-05
 05/08  18:00:00,44.8562739111,12.3582721617,0.0,0.00230913118074,22.9214369646,9.5742556536,0.000524343136589,0.000524343136589
 05/08  19:00:00,44.9191022329,12.3636461431,0.0,0.0597634716348,22.9214369646,9.5742556536,0.313571126488,0.313571126488
 05/08  20:00:00,44.0854179859,12.3636461431,0.0,0.11010067546,19.1011974705,8.3774736969,3.84788780561,3.84788780561
 05/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  06:00:00,20.0750362865,12.3636461431,0.0,0.652373149585,1.91011974705,2.3935639134,66.2452413642,66.2452413642
 05/09  07:00:00,25.2471870962,12.3636461431,0.0,0.455934138105,7.6404789882,4.7871278268,42.2577093389,42.2577093389
 05/09  08:00:00,40.1981028545,12.3636461431,0.0,0.355785544042,19.1011974705,8.3774736969,29.001801159,29.001801159
 05/09  09:00:00,57.7113768654,12.3636461431,0.0,0.194537665071,34.3821554469,10.7710376103,9.12279653863,9.12279653863
 05/09  10:00:00,57.5718726883,12.3636461431,0.0,0.0550334880294,34.3821554469,10.7710376103,0.892510722766,0.892510722766
 05/09  11:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  12:00:00,57.630495072,12.3528981804,0.124403834342,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  13:00:00,57.9795416307,12.3528981804,0.473450393095,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  14:00:00,58.3960479737,12.3528981804,0.889956736068,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  15:00:00,61.2469743807,12.3528981804,3.74088314306,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  16:00:00,66.1465730286,12.3528981804,8.640481791,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  17:00:00,68.9921083455,12.3528981804,11.4860171079,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  18:00:00,56.8827086314,12.3528981804,12.0341178328,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  19:00:00,53.3066093961,12.3528981804,8.45801859745,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  20:00:00,48.068567275,12.3528981804,4.10399792714,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  06:00:00,19.4119151742,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  07:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  08:00:00,39.8315693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/10  09:00:00,58.033397568,12.3528981804,0.527306330351,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  10:00:00,59.6723812283,12.3528981804,2.16628999066,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  11:00:00,64.9759652127,12.3528981804,7.46987397505,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  12:00:00,66.9217790272,12.3528981804,9.4156877896,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  13:00:00,66.9980164469,12.3528981804,9.49192520928,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  14:00:00,65.5685637317,12.3528981804,8.06247249413,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  15:00:00,61.5576984972,12.3528981804,4.05160725956,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  16:00:00,59.0836357501,12.3528981804,1.57754451246,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  17:00:00,60.3586939939,12.3528981804,2.85260275628,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  18:00:00,46.4150584777,12.3528981804,1.56646767907,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  19:00:00,45.5247368763,12.3528981804,0.676146077701,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  20:00:00,44.4606001466,12.3528981804,0.496030798775,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  06:00:00,19.4119151742,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  07:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  08:00:00,39.8381149127,12.3564808346,0.0,0.00296291065988,19.1011974705,8.3774736969,0.0,0.0
 05/11  09:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  10:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  11:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  12:00:00,57.5496480771,12.3528981804,0.0435568394835,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  13:00:00,57.5538941731,12.3528981804,0.0478029354488,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  14:00:00,57.5641891485,12.3528981804,0.0580979109246,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  15:00:00,57.5352436998,12.3528981804,0.0291524621491,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  18:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.000919973924261,0.000919973924261
 05/11  19:00:00,44.8690022729,12.3600634889,0.0,0.0132461658231,22.9214369646,9.5742556536,0.935469042313,0.935469042313
 05/11  20:00:00,44.0714822706,12.3636461431,0.0,0.0961649601053,19.1011974705,8.3774736969,7.30227353432,7.30227353432
 05/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  06:00:00,20.1447217138,12.3636461431,0.0,0.722058576978,1.91011974705,2.3935639134,82.6978193268,82.6978193268
 05/12  07:00:00,25.3243577244,12.3636461431,0.0,0.533104766283,7.6404789882,4.7871278268,60.5242490573,60.5242490573
 05/12  08:00:00,40.2767912267,12.3636461431,0.0,0.434473916166,19.1011974705,8.3774736969,45.9389901465,45.9389901465
 05/12  09:00:00,57.8173722527,12.3636461431,0.0,0.300533052442,34.3821554469,10.7710376103,24.3206924299,24.3206924299
 05/12  10:00:00,57.7281208433,12.3636461431,0.0,0.211281643026,34.3821554469,10.7710376103,18.4763275354,18.4763275354
 05/12  11:00:00,57.6583107541,12.3636461431,0.0,0.141471553788,34.3821554469,10.7710376103,15.2813782439,15.2813782439
 05/12  12:00:00,57.6568778778,12.3636461431,0.0,0.140038677547,34.3821554469,10.7710376103,14.1989312009,14.1989312009
 05/12  13:00:00,57.6568779836,12.3636461431,0.0,0.140038783364,34.3821554469,10.7710376103,11.3640034422,11.3640034422
 05/12  14:00:00,57.6627529054,12.3636461431,0.0,0.145913705101,34.3821554469,10.7710376103,10.0958807863,10.0958807863
 05/12  15:00:00,57.6399568776,12.3636461431,0.0,0.123117677352,34.3821554469,10.7710376103,5.25613194787,5.25613194787
 05/12  16:00:00,57.6165908611,12.3636461431,0.0,0.0997516607711,34.3821554469,10.7710376103,3.7752795832,3.7752795832
 05/12  17:00:00,57.6280471253,12.3636461431,0.0,0.111207925059,34.3821554469,10.7710376103,5.15807546807,5.15807546807
 05/12  18:00:00,45.0030192221,12.3636461431,0.0,0.143680460795,22.9214369646,9.5742556536,9.3270488013,9.3270488013
 05/12  19:00:00,45.0637620767,12.3636461431,0.0,0.204423315453,22.9214369646,9.5742556536,16.15929102,16.15929102
 05/12  20:00:00,44.2203341405,12.3636461431,0.0,0.245016830035,19.1011974705,8.3774736969,20.5443609648,20.5443609648
 05/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  06:00:00,19.8530923226,12.3636461431,0.0,1.02882016411,1.91011974705,1.79517293505,116.881216593,116.881216593
 05/13  07:00:00,20.4987419704,12.3636461431,0.0,0.724510463138,3.8202394941,3.5903458701,85.8216164728,85.8216164728
 05/13  08:00:00,30.3527859977,12.3636461431,0.0,0.544511588818,11.4607184823,5.9839097835,65.6230528741,65.6230528741
 05/13  09:00:00,45.1772337226,12.3636461431,0.0,0.317894961342,22.9214369646,9.5742556536,31.2060564852,31.2060564852
 05/13  10:00:00,57.6776130602,12.3636461431,0.0,0.160773859914,34.3821554469,10.7710376103,7.34419876405,7.34419876405
 05/13  11:00:00,57.5391027692,12.3600634889,0.0,0.0258462231252,34.3821554469,10.7710376103,0.683736516277,0.683736516277
 05/13  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  13:00:00,57.5587999504,12.3528981804,0.0527087127692,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  14:00:00,57.7084698682,12.3528981804,0.202378630543,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  15:00:00,57.8161203156,12.3528981804,0.310029077969,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  16:00:00,57.8929967084,12.3528981804,0.386905470794,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  17:00:00,57.903599484,12.3528981804,0.397508246429,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  18:00:00,39.9773060513,12.3528981804,0.14573670353,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/13  19:00:00,29.7975264462,12.3528981804,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  20:00:00,33.9305264462,12.3528981804,0.0,0.0,11.4607184823,5.9839097835,0.172002573703,0.172002573703
 05/13  21:00:00,28.1271858288,12.3636461431,0.0,0.0869543215036,3.8202394941,3.5903458701,12.177160736,12.177160736
 05/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  08:00:00,20.4955658923,12.3636461431,0.0,0.721334385025,3.8202394941,3.5903458701,88.9712606689,88.9712606689
 05/14  09:00:00,20.1686228796,12.3636461431,0.0,0.394391372349,3.8202394941,3.5903458701,52.0184479599,52.0184479599
 05/14  10:00:00,35.043556885,12.3636461431,0.0,0.218261025326,15.2809579764,7.1806917402,23.5300382711,23.5300382711
 05/14  11:00:00,34.8927477207,12.3636461431,0.0,0.0674518609716,15.2809579764,7.1806917402,5.04600144159,5.04600144159
 05/14  12:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  13:00:00,44.8635819968,12.3528981804,0.0149911982354,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  14:00:00,44.9594625228,12.3528981804,0.110871724215,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  15:00:00,44.9436295364,12.3528981804,0.0950387377914,0.0,22.9214369646,9.5742556536,0.0,0.0
