Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/14  16:00:00,44.9814336596,12.3528981804,0.132842860984,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  17:00:00,34.814547897,12.3528981804,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  18:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.458115337289,0.458115337289
 05/14  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  06:00:00,19.951609402,12.3636461431,0.0,0.528946265148,1.91011974705,2.3935639134,61.6245662188,61.6245662188
 05/15  07:00:00,25.1935236309,12.3636461431,0.0,0.402270672781,7.6404789882,4.7871278268,41.6611251056,41.6611251056
 05/15  08:00:00,40.1334793907,12.3636461431,0.0,0.29116208022,19.1011974705,8.3774736969,25.9000901446,25.9000901446
 05/15  09:00:00,57.6176497225,12.3636461431,0.0,0.100810522227,34.3821554469,10.7710376103,3.5354472817,3.5354472817
 05/15  10:00:00,57.5200838993,12.3600634889,0.0,0.00682735327867,34.3821554469,10.7710376103,0.20710709348,0.20710709348
 05/15  11:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  13:00:00,57.5074227601,12.3528981804,0.00133152247192,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  14:00:00,57.6027483466,12.3528981804,0.0966571089827,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  15:00:00,57.7882013686,12.3528981804,0.282110130964,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  16:00:00,57.8236449476,12.3528981804,0.317553709991,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  17:00:00,57.8748322884,12.3528981804,0.368741050773,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  18:00:00,45.0899421614,12.3528981804,0.241351362835,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  19:00:00,44.8599744919,12.3528981804,0.0113836932876,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  20:00:00,43.9645693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  06:00:00,20.0036684689,12.3636461431,0.0,0.581005331987,1.91011974705,2.3935639134,67.8658638645,67.8658638645
 05/16  07:00:00,25.1958905245,12.3636461431,0.0,0.404637566455,7.6404789882,4.7871278268,45.7760129158,45.7760129158
 05/16  08:00:00,40.1251094126,12.3636461431,0.0,0.282792102105,19.1011974705,8.3774736969,28.685784303,28.685784303
 05/16  09:00:00,57.6484546049,12.3636461431,0.0,0.131615404616,34.3821554469,10.7710376103,7.1891784227,7.1891784227
 05/16  10:00:00,57.5561597108,12.3636461431,0.0,0.0393205105217,34.3821554469,10.7710376103,0.831786916499,0.831786916499
 05/16  11:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.00238845234074,0.00238845234074
 05/16  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  13:00:00,57.5610659253,12.3528981804,0.054974687658,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  14:00:00,57.747150347,12.3528981804,0.241059109357,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  15:00:00,57.8403527321,12.3528981804,0.334261494535,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  16:00:00,57.9041408744,12.3528981804,0.398049636835,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  17:00:00,57.8923998007,12.3528981804,0.386308563099,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  18:00:00,45.1609198824,12.3528981804,0.312329083742,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  19:00:00,44.9962016778,12.3528981804,0.147610879164,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  20:00:00,42.5872956693,12.3528981804,0.000392988205822,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  06:00:00,19.8950015257,12.3636461431,0.0,0.47233838886,1.91011974705,2.3935639134,52.659072155,52.659072155
 05/17  07:00:00,25.1096477787,12.3636461431,0.0,0.318394820665,7.6404789882,4.7871278268,33.1162921985,33.1162921985
 05/17  08:00:00,40.0392609131,12.3636461431,0.0,0.196943602647,19.1011974705,8.3774736969,16.8628669124,16.8628669124
 05/17  09:00:00,57.5587904626,12.361854816,0.0,0.043742589429,34.3821554469,10.7710376103,0.286202771356,0.286202771356
 05/17  10:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.00145112820835,0.00145112820835
 05/17  11:00:00,57.5691383057,12.3528981804,0.0630470681052,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  12:00:00,57.8722255223,12.3528981804,0.36613428472,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  13:00:00,58.1056330117,12.3528981804,0.59954177411,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  14:00:00,58.1729712364,12.3528981804,0.666879998763,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  15:00:00,58.2971042482,12.3528981804,0.791013010611,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  16:00:00,58.3290875863,12.3528981804,0.822996348737,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  17:00:00,58.1260353494,12.3528981804,0.619944111792,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  18:00:00,45.2087339235,12.3528981804,0.360143124908,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  19:00:00,44.9163490636,12.3528981804,0.0677582650076,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  20:00:00,42.5869026811,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  06:00:00,18.3106006292,12.3636461431,0.0,0.265604159001,1.91011974705,2.3935639134,28.909144841,28.909144841
 05/18  07:00:00,24.9941005681,12.3636461431,0.0,0.202847610023,7.6404789882,4.7871278268,19.2052100778,19.2052100778
 05/18  08:00:00,39.9619637566,12.3636461431,0.0,0.119646446132,19.1011974705,8.3774736969,7.21856804163,7.21856804163
 05/18  09:00:00,57.5135690636,12.3564808346,0.0,0.00389517175372,34.3821554469,10.7710376103,0.000139464533644,0.000139464533644
 05/18  10:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  11:00:00,57.5218808304,12.3528981804,0.0157895927813,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  12:00:00,57.7548350322,12.3528981804,0.248743794636,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  13:00:00,57.8587461412,12.3528981804,0.35265490361,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  14:00:00,57.9859194115,12.3528981804,0.479828173859,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  15:00:00,58.179901777,12.3528981804,0.673810539364,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  16:00:00,58.2797858368,12.3528981804,0.773694599162,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  17:00:00,58.1132367548,12.3528981804,0.60714551718,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  18:00:00,45.2069565702,12.3528981804,0.358365771616,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  19:00:00,44.9632047399,12.3528981804,0.114613941249,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  20:00:00,42.5869026811,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  06:00:00,18.2507697793,12.3636461431,0.0,0.205773309109,1.91011974705,2.3935639134,20.3988643102,20.3988643102
 05/19  07:00:00,24.9305323622,12.3636461431,0.0,0.139279404121,7.6404789882,4.7871278268,9.48482489473,9.48482489473
 05/19  08:00:00,39.9114669708,12.3636461431,0.0,0.0691496603019,19.1011974705,8.3774736969,0.543721107733,0.543721107733
 05/19  09:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  10:00:00,57.5196965582,12.3528981804,0.0136053206143,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  11:00:00,57.913758633,12.3528981804,0.407667395402,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  12:00:00,58.4221329764,12.3528981804,0.916041738781,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  13:00:00,60.4820201465,12.3528981804,2.9759289089,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  14:00:00,65.1083421177,12.3528981804,7.60225088009,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  15:00:00,69.8418416092,12.3528981804,12.3357503716,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  16:00:00,70.6062370957,12.3528981804,13.1001458581,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  17:00:00,69.5333593582,12.3528981804,12.0272681206,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  18:00:00,56.0382809346,12.3528981804,11.189690136,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  19:00:00,54.1002053276,12.3528981804,9.25161452903,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  20:00:00,49.4687437505,12.3528981804,6.88184106935,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  06:00:00,17.4358575292,12.3528981804,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  07:00:00,19.7634835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/20  08:00:00,29.7975264462,12.3528981804,0.0,0.0,11.4607184823,5.9839097835,0.00224861739312,0.00224861739312
 05/20  09:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/20  10:00:00,57.8112799506,12.3528981804,0.30518871304,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  11:00:00,58.3464616552,12.3528981804,0.840370417612,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  12:00:00,59.2968419657,12.3528981804,1.7907507281,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  13:00:00,62.1549787056,12.3528981804,4.64888746802,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  14:00:00,62.4028567036,12.3528981804,4.89676546603,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  15:00:00,58.8536625621,12.3528981804,1.34757132452,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  16:00:00,58.3838370818,12.3528981804,0.877745844235,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  17:00:00,57.9758776264,12.3528981804,0.469786388777,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  18:00:00,39.851244874,12.3528981804,0.0196755262399,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/20  19:00:00,29.7975264462,12.3528981804,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  20:00:00,32.5528597795,12.3528981804,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  21:00:00,28.0498723321,12.3600634889,0.0,0.0132234790808,3.8202394941,3.5903458701,4.68015511342,4.68015511342
 05/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  08:00:00,20.3879876633,12.3636461431,0.0,0.613756156047,3.8202394941,3.5903458701,78.4259133299,78.4259133299
 05/21  09:00:00,20.1689378741,12.3636461431,0.0,0.394706366841,3.8202394941,3.5903458701,53.8468765962,53.8468765962
 05/21  10:00:00,35.1235222681,12.3636461431,0.0,0.298226408383,15.2809579764,7.1806917402,38.7490329213,38.7490329213
 05/21  11:00:00,35.0586483994,12.3636461431,0.0,0.233352539703,15.2809579764,7.1806917402,31.5271815556,31.5271815556
 05/21  12:00:00,44.9552683399,12.3636461431,0.0,0.0959295785693,22.9214369646,9.5742556536,15.241639193,15.241639193
 05/21  13:00:00,44.8606239148,12.3582721617,0.0,0.00665913487935,22.9214369646,9.5742556536,7.84849119639,7.84849119639
 05/21  14:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,4.85454557262,4.85454557262
 05/21  15:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,1.64609314496,1.64609314496
 05/21  16:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  17:00:00,34.814547897,12.3528981804,0.0,0.0,15.2809579764,7.1806917402,9.2350129419,9.2350129419
 05/21  18:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,17.7275710818,17.7275710818
 05/21  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  06:00:00,19.0149870427,12.3636461431,0.0,0.969990572502,1.91011974705,2.3935639134,113.550459129,113.550459129
 05/22  07:00:00,25.4392900886,12.3636461431,0.0,0.648037130468,7.6404789882,4.7871278268,77.5176341499,77.5176341499
 05/22  08:00:00,40.2847839721,12.3636461431,0.0,0.44246666158,19.1011974705,8.3774736969,51.0751803466,51.0751803466
 05/22  09:00:00,57.7651688261,12.3636461431,0.0,0.248329625808,34.3821554469,10.7710376103,22.0378293794,22.0378293794
 05/22  10:00:00,57.6493467614,12.3636461431,0.0,0.132507561125,34.3821554469,10.7710376103,9.4169335859,9.4169335859
 05/22  11:00:00,57.5278803784,12.3600634889,0.0,0.014623832369,34.3821554469,10.7710376103,0.367190298314,0.367190298314
 05/22  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  13:00:00,57.5270015095,12.3528981804,0.0209102719374,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  14:00:00,57.6029407154,12.3528981804,0.0968494778318,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  15:00:00,57.6944405209,12.3528981804,0.18834928325,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  16:00:00,57.7357067952,12.3528981804,0.229615557631,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  17:00:00,57.6807778704,12.3528981804,0.174686632779,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  18:00:00,44.8950028745,12.3528981804,0.0464120758487,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  19:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  20:00:00,42.5869026811,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.00391942912231,0.00391942912231
 05/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  06:00:00,18.7028470988,12.3636461431,0.0,0.657850628574,1.91011974705,2.3935639134,78.3846214599,78.3846214599
 05/23  07:00:00,25.2352130474,12.3636461431,0.0,0.443960089293,7.6404789882,4.7871278268,51.898374606,51.898374606
 05/23  08:00:00,40.1637980253,12.3636461431,0.0,0.321480714799,19.1011974705,8.3774736969,34.6828381528,34.6828381528
 05/23  09:00:00,57.675021346,12.3636461431,0.0,0.158182145722,34.3821554469,10.7710376103,12.8357599556,12.8357599556
 05/23  10:00:00,57.5635136871,12.3636461431,0.0,0.0466744867905,34.3821554469,10.7710376103,5.20964995369,5.20964995369
 05/23  11:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.204413172586,0.204413172586
 05/23  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  13:00:00,57.5087324048,12.3528981804,0.00264116723399,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  14:00:00,57.543730738,12.3528981804,0.0376395004047,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  15:00:00,57.5877435721,12.3528981804,0.0816523345312,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  16:00:00,57.5893686583,12.3528981804,0.0832774206455,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  17:00:00,57.5456429323,12.3528981804,0.0395516947085,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  18:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  19:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  20:00:00,42.5973225497,12.3564808346,0.0,0.00683721433818,19.1011974705,8.3774736969,0.00203765412708,0.00203765412708
 05/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  06:00:00,18.8833415534,12.3636461431,0.0,0.838345083176,1.91011974705,2.3935639134,97.0662061101,97.0662061101
 05/24  07:00:00,25.3467150726,12.3636461431,0.0,0.55546211455,7.6404789882,4.7871278268,66.1952396466,66.1952396466
 05/24  08:00:00,40.2474373503,12.3636461431,0.0,0.405120039843,19.1011974705,8.3774736969,46.3181681784,46.3181681784
 05/24  09:00:00,57.7865784851,12.3636461431,0.0,0.269739284772,34.3821554469,10.7710376103,24.1614600301,24.1614600301
 05/24  10:00:00,57.7328045117,12.3636461431,0.0,0.215965311442,34.3821554469,10.7710376103,19.0861522407,19.0861522407
 05/24  11:00:00,57.6609062374,12.3636461431,0.0,0.144067037143,34.3821554469,10.7710376103,12.0076865195,12.0076865195
 05/24  12:00:00,57.5840837251,12.3636461431,0.0,0.0672445247957,34.3821554469,10.7710376103,6.34079062666,6.34079062666
 05/24  13:00:00,57.5398769695,12.3636461431,0.0,0.0230377692451,34.3821554469,10.7710376103,1.87852607364,1.87852607364
 05/24  14:00:00,57.5326561229,12.3636461431,0.0,0.0158169226097,34.3821554469,10.7710376103,0.642739069607,0.642739069607
 05/24  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0038545345961,0.0038545345961
 05/24  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  18:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.000835606557247,0.000835606557247
 05/24  19:00:00,44.8581576687,12.3582721617,0.0,0.00419288877767,22.9214369646,9.5742556536,0.00375250941453,0.00375250941453
 05/24  20:00:00,42.6621746176,12.3636461431,0.0,0.0645239737526,19.1011974705,8.3774736969,0.618793887035,0.618793887035
 05/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  06:00:00,18.8477275185,12.3636461431,0.0,0.802731048289,1.91011974705,2.3935639134,92.2055404068,92.2055404068
 05/25  07:00:00,25.3257167857,12.3636461431,0.0,0.534463827642,7.6404789882,4.7871278268,61.4646397708,61.4646397708
 05/25  08:00:00,40.1894147798,12.3636461431,0.0,0.347097469352,19.1011974705,8.3774736969,38.5410307587,38.5410307587
 05/25  09:00:00,57.6805294892,12.3636461431,0.0,0.163690288957,34.3821554469,10.7710376103,11.9701108533,11.9701108533
 05/25  10:00:00,57.5572505581,12.3636461431,0.0,0.0404113578043,34.3821554469,10.7710376103,1.69100176886,1.69100176886
 05/25  11:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  13:00:00,57.5571272565,12.3528981804,0.0510360188424,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  14:00:00,57.6599180465,12.3528981804,0.153826808866,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  15:00:00,57.7772689487,12.3528981804,0.271177711141,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  16:00:00,57.7768618233,12.3528981804,0.270770585696,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  17:00:00,57.6627178662,12.3528981804,0.156626628638,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  18:00:00,44.8666515726,12.3528981804,0.018060773943,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  19:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  20:00:00,42.5869026811,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  06:00:00,18.7705351678,12.3636461431,0.0,0.72553869759,1.91011974705,2.3935639134,85.6110181201,85.6110181201
 05/26  07:00:00,25.2658437393,12.3636461431,0.0,0.474590781243,7.6404789882,4.7871278268,53.2485658801,53.2485658801
 05/26  08:00:00,40.125062458,12.3636461431,0.0,0.282745147505,19.1011974705,8.3774736969,27.2219296206,27.2219296206
 05/26  09:00:00,57.6400611046,12.3636461431,0.0,0.123221904272,34.3821554469,10.7710376103,5.2822058222,5.2822058222
 05/26  10:00:00,57.5374811789,12.3600634889,0.0,0.0242246328084,34.3821554469,10.7710376103,0.355891270462,0.355891270462
 05/26  11:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  12:00:00,57.6864252313,12.3528981804,0.180333993677,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  13:00:00,57.9258433359,12.3528981804,0.419752098285,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  14:00:00,58.2127942929,12.3528981804,0.706703055326,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  15:00:00,58.4186526305,12.3528981804,0.912561392863,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  16:00:00,58.2999115577,12.3528981804,0.793820320131,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  17:00:00,58.0558079664,12.3528981804,0.549716728832,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  18:00:00,45.2124357796,12.3528981804,0.363844980948,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  19:00:00,45.016792347,12.3528981804,0.168201548377,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  20:00:00,42.5934906084,12.3528981804,0.00658792722447,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  06:00:00,17.9648348404,12.3636461431,0.0,0.51822934859,1.91011974705,1.79517293505,65.0381359817,65.0381359817
 05/27  07:00:00,20.1332304267,12.3636461431,0.0,0.35899891946,3.8202394941,3.5903458701,43.9177367429,43.9177367429
 05/27  08:00:00,30.024452298,12.3636461431,0.0,0.216177889158,11.4607184823,5.9839097835,23.3657163589,23.3657163589
 05/27  09:00:00,44.9202974526,12.3636461431,0.0,0.0609586913279,22.9214369646,9.5742556536,1.40364857279,1.40364857279
 05/27  10:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  11:00:00,57.5815610035,12.3528981804,0.075469765918,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  12:00:00,57.7780832983,12.3528981804,0.271992060722,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  13:00:00,57.94129434,12.3528981804,0.435203102411,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  14:00:00,58.2481532953,12.3528981804,0.742062057683,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  15:00:00,58.7912035347,12.3528981804,1.28511229713,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  16:00:00,59.628764645,12.3528981804,2.12267340735,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  17:00:00,58.6150970003,12.3528981804,1.10900576271,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  18:00:00,40.0065566048,12.3528981804,0.174987256967,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/27  19:00:00,29.7975264462,12.3528981804,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  20:00:00,31.1751931129,12.3528981804,0.0,0.0,11.4607184823,5.9839097835,0.00620629718906,0.00620629718906
 05/27  21:00:00,28.044069207,12.3582721617,0.0,0.00921168101105,3.8202394941,3.5903458701,3.42040908343,3.42040908343
 05/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  08:00:00,20.2410240145,12.3636461431,0.0,0.466792507189,3.8202394941,3.5903458701,58.8757234757,58.8757234757
 05/28  09:00:00,20.0016360869,12.3636461431,0.0,0.22740457965,3.8202394941,3.5903458701,33.7830923934,33.7830923934
 05/28  10:00:00,34.9079109336,12.3636461431,0.0,0.0826150738821,15.2809579764,7.1806917402,10.251476798,10.251476798
 05/28  11:00:00,34.8259452116,12.3582721617,0.0,0.00602333323281,15.2809579764,7.1806917402,0.272152482375,0.272152482375
 05/28  12:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  13:00:00,45.0623331253,12.3528981804,0.213742326698,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  14:00:00,45.297649034,12.3528981804,0.449058235397,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  15:00:00,45.8663001354,12.3528981804,1.01770933679,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  16:00:00,46.2931649464,12.3528981804,1.44457414782,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  17:00:00,35.3802055819,12.3528981804,0.565657684922,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  18:00:00,24.9476577296,12.3528981804,0.167152734153,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/28  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  20:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  08:00:00,20.0090653788,12.3636461431,0.0,0.2348338715,3.8202394941,3.5903458701,30.7419455284,30.7419455284
 05/29  09:00:00,19.8570222316,12.3636461431,0.0,0.0827907242692,3.8202394941,3.5903458701,8.39748605818,8.39748605818
 05/29  10:00:00,34.8167860337,12.3546895075,0.0,0.000446809556519,15.2809579764,7.1806917402,0.000530050449022,0.000530050449022
 05/29  11:00:00,34.814547897,12.3528981804,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  12:00:00,45.0318121752,12.3528981804,0.183221376624,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  13:00:00,45.3827145187,12.3528981804,0.534123720089,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  14:00:00,46.9266377821,12.3528981804,2.07804698349,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  15:00:00,49.3473210679,12.3528981804,4.49873026931,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  16:00:00,51.1162624383,12.3528981804,6.26767163966,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  17:00:00,39.7125614707,12.3528981804,4.89801357368,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  18:00:00,26.8867771318,12.3528981804,2.10627213643,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/29  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  20:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  06:00:00,18.4235625635,12.3636461431,0.0,0.378566093307,1.91011974705,2.3935639134,49.4438954646,49.4438954646
 05/30  07:00:00,25.0654345158,12.3636461431,0.0,0.274181557714,7.6404789882,4.7871278268,33.5905853439,33.5905853439
 05/30  08:00:00,40.0013482207,12.3636461431,0.0,0.159030910243,19.1011974705,8.3774736969,15.9800157112,15.9800157112
 05/30  09:00:00,57.5235845075,12.3582721617,0.0,0.0121192885288,34.3821554469,10.7710376103,0.00822564838409,0.00822564838409
 05/30  10:00:00,57.5247731016,12.3528981804,0.018681864004,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  11:00:00,57.9030206945,12.3528981804,0.396929456906,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  12:00:00,58.2868746068,12.3528981804,0.780783369165,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  13:00:00,59.3027891903,12.3528981804,1.79669795272,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  14:00:00,61.3830777763,12.3528981804,3.87698653869,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  15:00:00,63.0561738483,12.3528981804,5.55008261067,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  16:00:00,63.3766212291,12.3528981804,5.87052999149,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  17:00:00,62.8227268425,12.3528981804,5.31663560493,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  18:00:00,47.3522745907,12.3528981804,2.50368379208,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  19:00:00,45.4482009921,12.3528981804,0.599610193476,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  20:00:00,41.5329593496,12.3528981804,0.323723335171,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  06:00:00,18.2454973007,12.3636461431,0.0,0.200500830494,1.91011974705,2.3935639134,21.7111283342,21.7111283342
 05/31  07:00:00,24.9304978362,12.3636461431,0.0,0.139244878068,7.6404789882,4.7871278268,12.2533312518,12.2533312518
 05/31  08:00:00,39.9291971486,12.3636461431,0.0,0.0868798381437,19.1011974705,8.3774736969,4.96545837193,4.96545837193
 05/31  09:00:00,57.5177978132,12.3600634889,0.0,0.00454126710965,34.3821554469,10.7710376103,5.23582440749e-05,5.23582440749e-05
 05/31  10:00:00,57.5217676903,12.361854816,0.0,0.00671981710697,34.3821554469,10.7710376103,0.0,0.0
 05/31  11:00:00,57.5150478732,12.361854816,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.00232803454263,0.00232803454263
 05/31  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  18:00:00,44.8588451589,12.3582721617,0.0,0.00488037896858,22.9214369646,9.5742556536,0.309014729889,0.309014729889
 05/31  19:00:00,44.9516832066,12.3636461431,0.0,0.092344445363,22.9214369646,9.5742556536,7.96411727024,7.96411727024
 05/31  20:00:00,41.3833305811,12.3636461431,0.0,0.163346603905,19.1011974705,8.3774736969,13.9597653064,13.9597653064
 05/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  06:00:00,18.9296127081,12.3636461431,0.0,0.884616237886,1.91011974705,2.3935639134,98.5274702968,98.5274702968
 06/01  07:00:00,25.4077521996,12.3636461431,0.0,0.616499241558,7.6404789882,4.7871278268,70.6606880457,70.6606880457
 06/01  08:00:00,40.2813749968,12.3636461431,0.0,0.439057686273,19.1011974705,8.3774736969,47.9385076799,47.9385076799
 06/01  09:00:00,57.7590540199,12.3636461431,0.0,0.24221481966,34.3821554469,10.7710376103,17.8823824929,17.8823824929
 06/01  10:00:00,57.6178911563,12.3636461431,0.0,0.101051956049,34.3821554469,10.7710376103,3.46311536748,3.46311536748
 06/01  11:00:00,57.516457467,12.3582721617,0.0,0.00499224801056,34.3821554469,10.7710376103,0.0,0.0
 06/01  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  13:00:00,57.5142000959,12.3528981804,0.00810885826319,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  14:00:00,57.6460737506,12.3528981804,0.139982513012,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  15:00:00,57.8123727874,12.3528981804,0.306281549786,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  16:00:00,57.9455002588,12.3528981804,0.439409021189,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  17:00:00,57.9596110556,12.3528981804,0.453519818013,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  18:00:00,45.1934457768,12.3528981804,0.344854978177,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  19:00:00,45.0595554713,12.3528981804,0.210964672697,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  20:00:00,41.2804298773,12.3528981804,0.0711938628177,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  06:00:00,17.2404787462,12.3636461431,0.0,0.573148942709,1.91011974705,2.3935639134,65.6881116166,65.6881116166
 06/02  07:00:00,25.2189604046,12.3636461431,0.0,0.427707446542,7.6404789882,4.7871278268,50.3518246988,50.3518246988
 06/02  08:00:00,40.1175978875,12.3636461431,0.0,0.275280576991,19.1011974705,8.3774736969,26.3773845622,26.3773845622
 06/02  09:00:00,57.579044033,12.361854816,0.0,0.0639961598099,34.3821554469,10.7710376103,0.82246665905,0.82246665905
 06/02  10:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  11:00:00,57.6099743031,12.3528981804,0.103883065442,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  12:00:00,57.8230596051,12.3528981804,0.316968367482,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  13:00:00,58.005598038,12.3528981804,0.499506800385,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  14:00:00,58.3291897982,12.3528981804,0.82309856063,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  15:00:00,60.1277487823,12.3528981804,2.6216575447,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  16:00:00,61.2792821161,12.3528981804,3.77319087844,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  17:00:00,61.0976986373,12.3528981804,3.59160739966,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  18:00:00,47.9701064571,12.3528981804,3.12151565851,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  19:00:00,45.776251953,12.3528981804,0.927661154367,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  20:00:00,41.5725103242,12.3528981804,0.363274309759,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  06:00:00,16.2847328081,12.3636461431,0.0,0.215793982867,1.91011974705,1.79517293505,19.0704204529,19.0704204529
 06/03  07:00:00,19.9885083589,12.3636461431,0.0,0.214276851658,3.8202394941,3.5903458701,19.0282815458,19.0282815458
 06/03  08:00:00,29.9902593642,12.3636461431,0.0,0.181984955324,11.4607184823,5.9839097835,14.4574378441,14.4574378441
 06/03  09:00:00,44.9448770417,12.3636461431,0.0,0.0855382804004,22.9214369646,9.5742556536,1.09086591367,1.09086591367
 06/03  10:00:00,57.54385758,12.3636461431,0.0,0.0270183797399,34.3821554469,10.7710376103,0.000549977026346,0.000549977026346
 06/03  11:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  18:00:00,39.8315693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/03  19:00:00,29.8074856946,12.3582721617,0.0,0.00458526705273,11.4607184823,5.9839097835,0.0,0.0
 06/03  20:00:00,31.2406497453,12.3636461431,0.0,0.0547086697984,11.4607184823,5.9839097835,0.277823899622,0.277823899622
 06/03  21:00:00,28.1530172873,12.3636461431,0.0,0.112785780011,3.8202394941,3.5903458701,4.92996667304,4.92996667304
 06/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  08:00:00,20.0921234232,12.3636461431,0.0,0.317891915885,3.8202394941,3.5903458701,33.2849284295,33.2849284295
 06/04  09:00:00,19.9967558802,12.3636461431,0.0,0.222524372877,3.8202394941,3.5903458701,23.4753496442,23.4753496442
 06/04  10:00:00,34.9884369172,12.3636461431,0.0,0.16314105749,15.2809579764,7.1806917402,12.8396371106,12.8396371106
 06/04  11:00:00,34.9630060148,12.3636461431,0.0,0.137710155154,15.2809579764,7.1806917402,10.570314263,10.570314263
 06/04  12:00:00,44.9438954203,12.3636461431,0.0,0.0845566590114,22.9214369646,9.5742556536,1.09816743074,1.09816743074
 06/04  13:00:00,44.9154940304,12.3636461431,0.0,0.0561552691277,22.9214369646,9.5742556536,0.368568582855,0.368568582855
