Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/04  14:00:00,44.8971111785,12.3636461431,0.0,0.0377724171924,22.9214369646,9.5742556536,0.203963715038,0.203963715038
 06/04  15:00:00,44.8906075034,12.3636461431,0.0,0.0312687420967,22.9214369646,9.5742556536,0.120369606463,0.120369606463
 06/04  16:00:00,44.8970773219,12.3636461431,0.0,0.0377385606237,22.9214369646,9.5742556536,0.19887645999,0.19887645999
 06/04  17:00:00,34.814547897,12.3528981804,0.0,0.0,15.2809579764,7.1806917402,10.0694634149,10.0694634149
 06/04  18:00:00,24.7845805945,12.3564808346,0.0,0.000492944884385,7.6404789882,4.7871278268,19.9874368593,19.9874368593
 06/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  20:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  06:00:00,17.2151067484,12.3636461431,0.0,0.547776944864,1.91011974705,2.3935639134,57.0291107467,57.0291107467
 06/05  07:00:00,25.1929877912,12.3636461431,0.0,0.401734833081,7.6404789882,4.7871278268,41.0142402331,41.0142402331
 06/05  08:00:00,40.1554118796,12.3636461431,0.0,0.313094569085,19.1011974705,8.3774736969,29.473299531,29.473299531
 06/05  09:00:00,57.6937600519,12.3636461431,0.0,0.176920851596,34.3821554469,10.7710376103,9.92141488013,9.92141488013
 06/05  10:00:00,57.5773731169,12.3636461431,0.0,0.0605339166614,34.3821554469,10.7710376103,1.04351729346,1.04351729346
 06/05  11:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.000500515320882,0.000500515320882
 06/05  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  14:00:00,57.5621566007,12.3528981804,0.0560653631349,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  15:00:00,57.8468572335,12.3528981804,0.340765995914,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  16:00:00,58.0768333545,12.3528981804,0.570742116857,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  17:00:00,58.221230749,12.3528981804,0.715139511354,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  18:00:00,45.4996426942,12.3528981804,0.651051895558,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  19:00:00,45.2655942582,12.3528981804,0.417003459584,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  20:00:00,41.359562617,12.3528981804,0.150326602546,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  06:00:00,17.1848127161,12.3636461431,0.0,0.517482912611,1.91011974705,2.3935639134,55.4556704729,55.4556704729
 06/06  07:00:00,25.1025069273,12.3636461431,0.0,0.311253969237,7.6404789882,4.7871278268,29.4755072189,29.4755072189
 06/06  08:00:00,39.9674775573,12.3636461431,0.0,0.125160246794,19.1011974705,8.3774736969,3.13840256453,3.13840256453
 06/06  09:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  10:00:00,57.8209186626,12.3528981804,0.314827425028,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  11:00:00,59.3712459915,12.3528981804,1.86515475385,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  12:00:00,62.5651290035,12.3528981804,5.05903776593,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  13:00:00,65.3650895432,12.3528981804,7.85899830556,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  14:00:00,67.3436184192,12.3528981804,9.83752718158,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  15:00:00,69.1284826829,12.3528981804,11.6223914453,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  16:00:00,68.6321601097,12.3528981804,11.126068872,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  17:00:00,66.8557764955,12.3528981804,9.34968525785,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  18:00:00,52.5988170783,12.3528981804,7.75022627965,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  19:00:00,48.8897446034,12.3528981804,4.0411538048,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  20:00:00,41.7373427066,12.3528981804,0.528106692097,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  06:00:00,16.6942341198,12.3636461431,0.0,0.0269043162346,1.91011974705,2.3935639134,0.16501065037,0.16501065037
 06/07  07:00:00,24.7895536451,12.3582721617,0.0,0.00367466832315,7.6404789882,4.7871278268,0.00724260899137,0.00724260899137
 06/07  08:00:00,39.8315693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  09:00:00,57.7416355336,12.3528981804,0.235544296017,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  10:00:00,58.149950575,12.3528981804,0.643859337351,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  11:00:00,59.7007342556,12.3528981804,2.19464301803,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  12:00:00,64.8585360581,12.3528981804,7.35244482053,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  13:00:00,67.1014779396,12.3528981804,9.59538670197,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  14:00:00,68.450430096,12.3528981804,10.9443388584,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  15:00:00,72.1022890998,12.3528981804,14.5961978622,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  16:00:00,74.296848161,12.3528981804,16.7907569234,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  17:00:00,73.9161835435,12.3528981804,16.4100923059,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  18:00:00,59.4316805173,12.3528981804,14.5830897187,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  19:00:00,57.160866195,12.3528981804,12.3122753964,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  20:00:00,51.8593265955,12.3528981804,10.650090581,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  06:00:00,16.6565818409,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  07:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  08:00:00,40.0180882755,12.3528981804,0.186518927652,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  09:00:00,58.5680453266,12.3528981804,1.06195408895,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  10:00:00,62.4011506444,12.3528981804,4.89505940683,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  11:00:00,64.0654872572,12.3528981804,6.55939601957,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  12:00:00,61.9501829778,12.3528981804,4.4440917402,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  13:00:00,61.567195095,12.3528981804,4.06110385744,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  14:00:00,64.9537139681,12.3528981804,7.44762273046,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  15:00:00,65.0670440532,12.3528981804,7.56095281562,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  16:00:00,61.8864899797,12.3528981804,4.38039874207,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  17:00:00,58.2973521346,12.3528981804,0.791260897014,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  18:00:00,45.8216082402,12.3528981804,0.973017441551,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  19:00:00,45.7106125087,12.3528981804,0.862021710088,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  20:00:00,41.640079454,12.3528981804,0.430843439503,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  06:00:00,16.7361423474,12.3636461431,0.0,0.0688125438282,1.91011974705,2.3935639134,0.635306841213,0.635306841213
 06/09  07:00:00,24.8369320176,12.3636461431,0.0,0.045679059503,7.6404789882,4.7871278268,0.0817899414659,0.0817899414659
 06/09  08:00:00,39.8333606749,12.3546895075,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  09:00:00,57.5801100448,12.3528981804,0.0740188072086,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  10:00:00,57.8911351698,12.3528981804,0.385043932217,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  11:00:00,58.3037058703,12.3528981804,0.797614632687,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  12:00:00,59.0052120254,12.3528981804,1.49912078779,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  13:00:00,61.5252842635,12.3528981804,4.01919302592,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  14:00:00,65.4370857959,12.3528981804,7.93099455831,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  15:00:00,67.7747168228,12.3528981804,10.2686255852,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  16:00:00,68.8418491703,12.3528981804,11.3357579327,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  17:00:00,68.4241628653,12.3528981804,10.9180716277,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  18:00:00,54.5994751864,12.3528981804,9.75088438778,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  19:00:00,53.14847629,12.3528981804,8.29988549138,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  20:00:00,47.0329899141,12.3528981804,5.82375389963,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  06:00:00,16.1221797582,12.3636461431,0.0,0.0532409330414,1.91011974705,1.79517293505,1.31737341623,1.31737341623
 06/10  07:00:00,19.7700844047,12.3564808346,0.0,0.00301820582961,3.8202394941,3.5903458701,0.0076559072813,0.0076559072813
 06/10  08:00:00,29.7975264462,12.3528981804,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  09:00:00,45.3122458408,12.3528981804,0.463655042212,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/10  10:00:00,61.3135802622,12.3528981804,3.80748902459,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  11:00:00,67.6558365949,12.3528981804,10.1497453573,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  12:00:00,69.267770271,12.3528981804,11.7616790334,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  13:00:00,69.1102040799,12.3528981804,11.6041128423,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  14:00:00,69.0965627999,12.3528981804,11.5904715623,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  15:00:00,68.975001212,12.3528981804,11.4689099744,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  16:00:00,69.5650617994,12.3528981804,12.0589705618,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  17:00:00,69.5253780884,12.3528981804,12.0192868508,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  18:00:00,47.3146171789,12.3528981804,7.48304783113,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/10  19:00:00,35.7030118845,12.3528981804,5.9054854383,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  20:00:00,34.4623279864,12.3528981804,4.66480154019,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  21:00:00,28.9027923737,12.3528981804,0.873308829113,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  08:00:00,19.7634835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  09:00:00,19.7634835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  10:00:00,34.8709855113,12.3528981804,0.056437614335,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  11:00:00,35.1226459773,12.3528981804,0.308098080244,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  12:00:00,45.7681571194,12.3528981804,0.919566320802,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  13:00:00,46.4104081711,12.3528981804,1.56181737245,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  14:00:00,50.1766481021,12.3528981804,5.32805730353,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  15:00:00,55.4271738164,12.3528981804,10.5785830178,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  16:00:00,57.8885130495,12.3528981804,13.0399222509,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  17:00:00,46.3715602291,12.3528981804,11.5570123321,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  18:00:00,34.5249240307,12.3528981804,9.74441903528,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/11  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  06:00:00,16.6565818409,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.00308864887247,0.00308864887247
 06/12  07:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.00242035949002,0.00242035949002
 06/12  08:00:00,39.8315693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  09:00:00,57.9819331492,12.3528981804,0.475841911607,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  10:00:00,58.1903131735,12.3528981804,0.684221935933,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  11:00:00,58.9974366928,12.3528981804,1.4913454552,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  12:00:00,61.7986378749,12.3528981804,4.29254663731,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  13:00:00,66.1288855864,12.3528981804,8.62279434882,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  14:00:00,69.3726405175,12.3528981804,11.8665492799,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  15:00:00,70.5121357221,12.3528981804,13.0060444845,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  16:00:00,70.5403257982,12.3528981804,13.0342345606,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  17:00:00,69.7154487626,12.3528981804,12.209357525,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  18:00:00,53.1857241686,12.3528981804,8.33713336997,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  19:00:00,46.621481594,12.3528981804,1.77289079541,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  20:00:00,40.2583537836,12.3528981804,0.426784435753,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  06:00:00,16.6565818409,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  07:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.00173047481307,0.00173047481307
 06/13  08:00:00,39.8315693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  09:00:00,57.8982849805,12.3528981804,0.392193742928,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  10:00:00,58.3197470872,12.3528981804,0.813655849615,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  11:00:00,60.436917263,12.3528981804,2.93082602536,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  12:00:00,65.2454106999,12.3528981804,7.73931946227,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  13:00:00,70.0696473197,12.3528981804,12.5635560821,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  14:00:00,73.7455998007,12.3528981804,16.2395085631,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  15:00:00,77.028815499,12.3528981804,19.5227242614,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  16:00:00,77.6959278779,12.3528981804,20.1898366403,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  17:00:00,77.5262129525,12.3528981804,20.0201217149,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  18:00:00,63.1105660042,12.3528981804,18.2619752056,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  19:00:00,56.4812405167,12.3528981804,11.6326497181,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  20:00:00,45.3442364217,12.3528981804,5.51266707391,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  06:00:00,16.6565818409,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  07:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  08:00:00,39.8315693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  09:00:00,58.032804336,12.3528981804,0.526713098348,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  10:00:00,58.4840839748,12.3528981804,0.977992737234,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  11:00:00,59.9098045918,12.3528981804,2.40371335421,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  12:00:00,63.4248632877,12.3528981804,5.9187720501,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  13:00:00,67.2152610794,12.3528981804,9.70916984177,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  14:00:00,68.2288586728,12.3528981804,10.7227674352,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  15:00:00,70.1021317503,12.3528981804,12.5960405127,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  16:00:00,71.4241355689,12.3528981804,13.9180443313,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  17:00:00,71.0046384397,12.3528981804,13.4985472021,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  18:00:00,56.7778490125,12.3528981804,11.9292582139,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  19:00:00,54.2076006155,12.3528981804,9.35900981693,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  20:00:00,47.0102353486,12.3528981804,7.17866600083,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  06:00:00,16.6565818409,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  07:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  08:00:00,39.8589854684,12.3528981804,0.0274161205539,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  09:00:00,58.2118929152,12.3528981804,0.705801677573,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  10:00:00,60.996957555,12.3528981804,3.49086631735,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  11:00:00,66.7937717798,12.3528981804,9.28768054219,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  12:00:00,69.7868920513,12.3528981804,12.2808008137,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  13:00:00,71.2498413539,12.3528981804,13.7437501163,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  14:00:00,73.36253383,12.3528981804,15.8564425924,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  15:00:00,76.3644948173,12.3528981804,18.8584035797,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  16:00:00,77.1210527249,12.3528981804,19.6149614873,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  17:00:00,75.4058694685,12.3528981804,17.8997782309,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  18:00:00,60.2493894097,12.3528981804,15.4007986111,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  19:00:00,57.7087376994,12.3528981804,12.8601469008,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  20:00:00,49.9214683089,12.3528981804,10.0898989611,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  06:00:00,16.6565818409,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.00165999236049,0.00165999236049
 06/16  07:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.000822971895897,0.000822971895897
 06/16  08:00:00,39.8315693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  09:00:00,58.1180458331,12.3528981804,0.611954595522,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  10:00:00,60.797119834,12.3528981804,3.29102859643,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  11:00:00,68.1272217554,12.3528981804,10.6211305178,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  12:00:00,70.9373042471,12.3528981804,13.4312130095,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  13:00:00,72.7044142477,12.3528981804,15.19832301,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  14:00:00,73.9931534422,12.3528981804,16.4870622046,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  15:00:00,74.4303979965,12.3528981804,16.9243067589,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  16:00:00,73.8295138851,12.3528981804,16.3234226475,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  17:00:00,72.3400644041,12.3528981804,14.8339731665,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  18:00:00,56.3381481751,12.3528981804,11.4895573765,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  19:00:00,53.2280615154,12.3528981804,8.37947071675,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  20:00:00,45.7520094737,12.3528981804,5.92044012591,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  06:00:00,16.0581908625,12.3528981804,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  07:00:00,19.7634835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  08:00:00,29.7975264462,12.3528981804,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  09:00:00,45.3471720206,12.3528981804,0.498581221958,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/17  10:00:00,58.8203092492,12.3528981804,1.31421801154,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  11:00:00,61.2599506493,12.3528981804,3.75385941169,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  12:00:00,61.5618731426,12.3528981804,4.05578190498,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  13:00:00,61.3340254229,12.3528981804,3.82793418528,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  14:00:00,61.4221078589,12.3528981804,3.91601662132,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  15:00:00,61.2693039576,12.3528981804,3.76321272003,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  16:00:00,61.0833193666,12.3528981804,3.57722812898,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  17:00:00,59.1033210307,12.3528981804,1.59722979307,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  18:00:00,40.2989676224,12.3528981804,0.46739827458,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/17  19:00:00,29.9888951995,12.3528981804,0.191368753255,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  20:00:00,29.8596468803,12.3528981804,0.0621204341259,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  21:00:00,28.0294835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  08:00:00,19.7852379697,12.361854816,0.0,0.0127977895194,3.8202394941,3.5903458701,0.0167456350905,0.0167456350905
 06/18  09:00:00,19.7634835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.00216359184649,0.00216359184649
 06/18  10:00:00,34.814547897,12.3528981804,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  11:00:00,35.1358199072,12.3528981804,0.321272010185,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  12:00:00,48.5877404695,12.3528981804,3.73914967088,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  13:00:00,53.3424547602,12.3528981804,8.49386396162,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  14:00:00,56.5999068084,12.3528981804,11.7513160098,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  15:00:00,59.1283935429,12.3528981804,14.2798027443,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  16:00:00,59.9394680708,12.3528981804,15.0908772722,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  17:00:00,48.5036025979,12.3528981804,13.6890547009,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  18:00:00,36.5269667686,12.3528981804,11.7464617732,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/18  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  06:00:00,16.6565818409,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  07:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  08:00:00,39.8315693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  09:00:00,57.5622642074,12.3528981804,0.0561729697477,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  10:00:00,57.8818143032,12.3528981804,0.375723065577,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  11:00:00,58.0953356925,12.3528981804,0.589244454919,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  12:00:00,58.530973683,12.3528981804,1.02488244534,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  13:00:00,59.9552211845,12.3528981804,2.44912994687,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  14:00:00,62.3506162535,12.3528981804,4.84452501592,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  15:00:00,64.5653353108,12.3528981804,7.05924407319,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  16:00:00,65.0572768554,12.3528981804,7.55118561775,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  17:00:00,64.5829766467,12.3528981804,7.07688540913,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  18:00:00,50.4382159788,12.3528981804,5.58962518015,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  19:00:00,46.3527792441,12.3528981804,1.50418844552,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  20:00:00,40.144993058,12.3528981804,0.313423710165,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  06:00:00,16.9972907736,12.3636461431,0.0,0.329960970099,1.91011974705,2.3935639134,33.7084852512,33.7084852512
 06/20  07:00:00,25.0151431097,12.3636461431,0.0,0.223890151654,7.6404789882,4.7871278268,19.5641693187,19.5641693187
 06/20  08:00:00,39.9169622654,12.3636461431,0.0,0.0746449549626,19.1011974705,8.3774736969,1.78161458888,1.78161458888
 06/20  09:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  10:00:00,57.6188101831,12.3528981804,0.112718945487,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  11:00:00,57.8689257567,12.3528981804,0.362834519087,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  12:00:00,58.0718347824,12.3528981804,0.565743544778,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  13:00:00,58.526694277,12.3528981804,1.02060303942,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  14:00:00,60.2903929509,12.3528981804,2.7843017133,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  15:00:00,63.0126866351,12.3528981804,5.50659539754,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  16:00:00,64.0992239196,12.3528981804,6.59313268195,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  17:00:00,64.273638778,12.3528981804,6.76754754039,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  18:00:00,51.666938932,12.3528981804,6.81834813343,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  19:00:00,51.3843142532,12.3528981804,6.53572345463,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  20:00:00,44.4517112125,12.3528981804,4.62014186473,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  06:00:00,16.8353810759,12.3636461431,0.0,0.168051272401,1.91011974705,2.3935639134,13.5029417866,13.5029417866
 06/21  07:00:00,24.8920254207,12.3636461431,0.0,0.100772462574,7.6404789882,4.7871278268,5.39226580222,5.39226580222
 06/21  08:00:00,39.8408791353,12.3564808346,0.0,0.00572713325946,19.1011974705,8.3774736969,0.00161824988822,0.00161824988822
 06/21  09:00:00,57.6294502244,12.3528981804,0.123358986794,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  10:00:00,58.0375116501,12.3528981804,0.531420412503,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  11:00:00,60.7250924729,12.3528981804,3.21900123527,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  12:00:00,64.5941864737,12.3528981804,7.08809523614,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  13:00:00,68.1111185231,12.3528981804,10.6050272855,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  14:00:00,71.0064160185,12.3528981804,13.5003247809,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  15:00:00,73.3015060669,12.3528981804,15.7954148293,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  16:00:00,73.9155427376,12.3528981804,16.4094515,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  17:00:00,74.0470075227,12.3528981804,16.5409162851,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  18:00:00,60.5399278973,12.3528981804,15.6913370987,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  19:00:00,57.9033633832,12.3528981804,13.0547725846,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  20:00:00,50.0154568573,12.3528981804,10.1838875095,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  06:00:00,16.7180505654,12.3627504795,0.0,0.0516164254431,1.91011974705,2.3935639134,4.35846429327,4.35846429327
 06/22  07:00:00,24.7938967938,12.3582721617,0.0,0.00801781708335,7.6404789882,4.7871278268,0.0345337703042,0.0345337703042
 06/22  08:00:00,39.8315693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  09:00:00,58.1158145501,12.3528981804,0.609723312455,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  10:00:00,63.038591007,12.3528981804,5.53249976941,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  11:00:00,69.01304391,12.3528981804,11.5069526724,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  12:00:00,71.278622483,12.3528981804,13.7725312454,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  13:00:00,73.6375145318,12.3528981804,16.1314232942,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  14:00:00,75.5407154116,12.3528981804,18.0346241739,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  15:00:00,78.1937214317,12.3528981804,20.6876301941,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  16:00:00,79.5755614092,12.3528981804,22.0694701716,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  17:00:00,79.4377075538,12.3528981804,21.9316163162,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  18:00:00,66.0137502068,12.3528981804,21.1651594082,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  19:00:00,63.1021974943,12.3528981804,18.2536066957,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  20:00:00,54.9924539058,12.3528981804,15.160884558,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  06:00:00,16.6565818409,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.000604289199708,0.000604289199708
 06/23  07:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  08:00:00,39.9832544279,12.3528981804,0.151685080115,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  09:00:00,60.1826603238,12.3528981804,2.67656908616,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  10:00:00,68.0376067965,12.3528981804,10.5315155589,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  11:00:00,73.9418837891,12.3528981804,16.4357925514,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  12:00:00,76.3921323906,12.3528981804,18.8860411529,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  13:00:00,78.5429619622,12.3528981804,21.0368707246,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  14:00:00,80.7430137742,12.3528981804,23.2369225366,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  15:00:00,82.7549267916,12.3528981804,25.2488355539,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  16:00:00,84.7663591489,12.3528981804,27.2602679113,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  17:00:00,85.6238723187,12.3528981804,28.1177810811,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  18:00:00,72.0827637869,12.3528981804,27.2341729883,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  19:00:00,70.1857736662,12.3528981804,25.3371828676,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  20:00:00,61.4646235423,12.3528981804,21.6330541945,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  06:00:00,16.0581908625,12.3528981804,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  07:00:00,19.7634835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  08:00:00,30.5962117859,12.3528981804,0.798685339742,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  09:00:00,54.5902748115,12.3528981804,9.74168401287,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/24  10:00:00,73.1255982556,12.3528981804,15.619507018,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  11:00:00,77.6037881216,12.3528981804,20.097696884,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  12:00:00,80.1282410495,12.3528981804,22.6221498119,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  13:00:00,82.6493397103,12.3528981804,25.1432484726,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  14:00:00,85.956719482,12.3528981804,28.4506282444,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  15:00:00,88.3067170866,12.3528981804,30.800625849,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  16:00:00,89.1600247001,12.3528981804,31.6539334625,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  17:00:00,88.5180508652,12.3528981804,31.0119596276,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  18:00:00,66.1231382685,12.3528981804,26.2915689207,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/24  19:00:00,53.1262576584,12.3528981804,23.3287312122,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  20:00:00,50.3322958779,12.3528981804,20.5347694317,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  21:00:00,42.5209703766,12.3528981804,14.491486832,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  08:00:00,20.5015622167,12.3528981804,0.738078672059,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  09:00:00,25.6560802,12.3528981804,5.89259665543,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  10:00:00,47.5828914967,12.3528981804,12.7683435997,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  11:00:00,51.0976311742,12.3528981804,16.2830832772,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  12:00:00,65.8649938928,12.3528981804,21.0164030942,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  13:00:00,68.6679821036,12.3528981804,23.819391305,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  14:00:00,71.1813335477,12.3528981804,26.332742749,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  15:00:00,73.4088930612,12.3528981804,28.5603022626,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  16:00:00,75.0971508417,12.3528981804,30.2485600431,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  17:00:00,64.114451679,12.3528981804,29.299903782,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  18:00:00,50.8675852805,12.3528981804,26.0870802851,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/25  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  06:00:00,17.7371811841,12.3528981804,1.08059934327,0.0,1.91011974705,2.3935639134,0.0,0.0
