Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  06:00:00,20.0691836034,12.3528981804,0.657268429174,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  07:00:00,26.4140937624,12.3528981804,1.633588767,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  08:00:00,47.4179814339,12.3528981804,7.58641208607,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  09:00:00,73.3491148494,12.3528981804,15.8430236117,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  10:00:00,77.8403152882,12.3528981804,20.3342240506,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  11:00:00,82.7842267571,12.3528981804,25.2781355195,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  12:00:00,86.7001774999,12.3528981804,29.1940862623,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  13:00:00,91.8653199776,12.3528981804,34.35922874,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  14:00:00,95.6692765425,12.3528981804,38.1631853048,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  15:00:00,96.6086197732,12.3528981804,39.1025285356,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  16:00:00,95.9852659218,12.3528981804,38.4791746842,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  17:00:00,94.1392354158,12.3528981804,36.6331441782,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  18:00:00,74.4026348147,12.3528981804,29.5540440161,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  19:00:00,64.598920508,12.3528981804,19.7503297094,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  20:00:00,55.835934664,12.3528981804,14.6266986495,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  06:00:00,19.4119151742,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  07:00:00,24.8615948913,12.3528981804,0.0810898958442,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  08:00:00,40.9299838126,12.3528981804,1.09841446475,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  09:00:00,64.4348072047,12.3528981804,6.92871596713,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  10:00:00,68.7137382637,12.3528981804,11.2076470261,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  11:00:00,73.0647883235,12.3528981804,15.5586970859,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  12:00:00,74.8996069192,12.3528981804,17.3935156816,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  13:00:00,76.7991288052,12.3528981804,19.2930375676,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  14:00:00,77.9431481957,12.3528981804,20.4370569581,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  15:00:00,78.525761001,12.3528981804,21.0196697634,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  16:00:00,78.0919230489,12.3528981804,20.5858318113,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  17:00:00,76.3650225835,12.3528981804,18.8589313459,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  18:00:00,60.6013668316,12.3528981804,15.752776033,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  19:00:00,57.4012558539,12.3528981804,12.5526650553,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  20:00:00,50.47343837,12.3528981804,9.26420235556,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  06:00:00,19.4240117478,12.3582721617,0.0,0.00672259230024,1.91011974705,2.3935639134,2.75960872226,2.75960872226
 07/20  07:00:00,24.7849455515,12.3564808346,0.0,0.000857901897578,7.6404789882,4.7871278268,0.0352812647135,0.0352812647135
 07/20  08:00:00,39.8315693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  09:00:00,57.7756934335,12.3528981804,0.269602195886,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  10:00:00,58.3893938355,12.3528981804,0.883302597928,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  11:00:00,62.9677772175,12.3528981804,5.46168597985,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  12:00:00,67.392449309,12.3528981804,9.88635807138,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  13:00:00,71.1981981501,12.3528981804,13.6921069125,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  14:00:00,74.4897857611,12.3528981804,16.9836945235,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  15:00:00,77.2645940755,12.3528981804,19.7585028379,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  16:00:00,78.7312309772,12.3528981804,21.2251397396,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  17:00:00,78.648462903,12.3528981804,21.1423716654,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  18:00:00,65.2359817621,12.3528981804,20.3873909635,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  19:00:00,63.3987146048,12.3528981804,18.5501238061,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  20:00:00,56.2657062029,12.3528981804,15.0564701884,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  06:00:00,19.4119151742,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  07:00:00,24.7917775634,12.3528981804,0.0112725679699,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  08:00:00,40.9258065969,12.3528981804,1.09423724907,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  09:00:00,65.3658753235,12.3528981804,7.85978408586,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  10:00:00,67.0435259107,12.3528981804,9.53743467308,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  11:00:00,68.9338378581,12.3528981804,11.4277466205,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  12:00:00,71.8238470749,12.3528981804,14.3177558372,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  13:00:00,74.2301099306,12.3528981804,16.724018693,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  14:00:00,73.7398172416,12.3528981804,16.233726004,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  15:00:00,73.2151101009,12.3528981804,15.7090188632,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  16:00:00,74.0374061489,12.3528981804,16.5313149113,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  17:00:00,74.4855238263,12.3528981804,16.9794325887,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  18:00:00,60.4115379298,12.3528981804,15.5629471312,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  19:00:00,58.4929224827,12.3528981804,13.6443316841,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  20:00:00,52.4281039355,12.3528981804,11.2188679211,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  06:00:00,18.8135241958,12.3528981804,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  07:00:00,19.7634835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  08:00:00,29.7975264462,12.3528981804,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  09:00:00,45.2700472472,12.3528981804,0.421456448611,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/22  10:00:00,58.5540035511,12.3528981804,1.04791231353,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  11:00:00,59.4346898424,12.3528981804,1.92859860478,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  12:00:00,61.6111275488,12.3528981804,4.10503631122,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  13:00:00,65.8311967686,12.3528981804,8.32510553103,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  14:00:00,68.1787469824,12.3528981804,10.6726557448,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  15:00:00,68.6015081404,12.3528981804,11.0954169028,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  16:00:00,72.4661047057,12.3528981804,14.9600134681,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  17:00:00,71.4652164005,12.3528981804,13.9591251629,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  18:00:00,47.9339068249,12.3528981804,8.10233747711,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/22  19:00:00,36.1601141587,12.3528981804,6.36258771245,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  20:00:00,35.0837220223,12.3528981804,3.90852890944,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  21:00:00,28.717268208,12.3528981804,0.687784663394,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  08:00:00,19.7634835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  09:00:00,19.7634835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  10:00:00,35.2737293164,12.3528981804,0.459181419384,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  11:00:00,36.0455625094,12.3528981804,1.2310146124,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  12:00:00,50.9714453826,12.3528981804,6.12285458403,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  13:00:00,53.9773685936,12.3528981804,9.128777795,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  14:00:00,54.6451343253,12.3528981804,9.79654352667,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  15:00:00,54.2139131381,12.3528981804,9.36532233952,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  16:00:00,56.0802837702,12.3528981804,11.2316929716,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  17:00:00,44.6357524627,12.3528981804,9.82120456569,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  18:00:00,30.9590379371,12.3528981804,6.17853294173,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  20:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  06:00:00,19.4119151742,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  07:00:00,24.9305466488,12.3528981804,0.150041653373,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  08:00:00,40.6070110967,12.3528981804,0.775441748932,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  09:00:00,62.2673231135,12.3528981804,4.76123187593,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  10:00:00,63.6290082515,12.3528981804,6.12291701386,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  11:00:00,69.5967715152,12.3528981804,12.0906802776,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  12:00:00,73.9040942602,12.3528981804,16.3980030226,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  13:00:00,76.0675776964,12.3528981804,18.5614864588,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  14:00:00,76.8026540527,12.3528981804,19.2965628151,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  15:00:00,78.1559380251,12.3528981804,20.6498467875,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  16:00:00,77.8985154106,12.3528981804,20.392424173,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  17:00:00,76.9779676294,12.3528981804,19.4718763918,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  18:00:00,63.0795051915,12.3528981804,18.2309143929,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  19:00:00,59.6243023332,12.3528981804,14.7757115346,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  20:00:00,52.9468848867,12.3528981804,11.7376488723,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  06:00:00,19.4119151742,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  07:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  08:00:00,39.8315693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  09:00:00,58.090346316,12.3528981804,0.584255078425,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  10:00:00,61.5891641594,12.3528981804,4.08307292175,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  11:00:00,69.9199839234,12.3528981804,12.4138926858,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  12:00:00,73.9412521445,12.3528981804,16.4351609069,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  13:00:00,75.8930518419,12.3528981804,18.3869606043,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  14:00:00,79.6532407616,12.3528981804,22.147149524,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  15:00:00,83.2041694646,12.3528981804,25.698078227,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  16:00:00,84.0183514585,12.3528981804,26.5122602209,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  17:00:00,83.6111784145,12.3528981804,26.1050871769,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  18:00:00,67.6859023331,12.3528981804,22.8373115345,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  19:00:00,65.3927650416,12.3528981804,20.544174243,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  20:00:00,60.3832201508,12.3528981804,19.1739841363,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  06:00:00,19.4347795682,12.3528981804,0.0228643939997,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  07:00:00,25.1417185152,12.3528981804,0.361213519757,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  08:00:00,41.2619544887,12.3528981804,1.43038514091,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  09:00:00,67.0833991599,12.3528981804,9.57730792234,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  10:00:00,74.8604089386,12.3528981804,17.354317701,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  11:00:00,80.4131485282,12.3528981804,22.9070572906,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  12:00:00,84.9606949686,12.3528981804,27.454603731,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  13:00:00,92.4153897987,12.3528981804,34.9092985611,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  14:00:00,98.8081185157,12.3528981804,41.3020272781,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  15:00:00,103.31921739,12.3528981804,45.8131261529,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  16:00:00,105.496785338,12.3528981804,47.9906941004,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  17:00:00,104.475606987,12.3528981804,46.9695157496,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  18:00:00,90.4311960809,12.3528981804,45.5826052823,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  19:00:00,87.8157388232,12.3528981804,42.9671480246,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  20:00:00,79.7306571753,12.3528981804,38.5214211608,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  06:00:00,25.1897521729,12.3528981804,5.77783699867,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  07:00:00,31.5012985103,12.3528981804,6.72079351493,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  08:00:00,51.4653144416,12.3528981804,11.6337450938,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  09:00:00,77.4601981347,12.3528981804,19.9541068971,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  10:00:00,80.3326713227,12.3528981804,22.8265800851,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  11:00:00,84.9987487125,12.3528981804,27.4926574749,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  12:00:00,89.2380634903,12.3528981804,31.7319722527,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  13:00:00,93.3541433732,12.3528981804,35.8480521356,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  14:00:00,97.7419719357,12.3528981804,40.2358806981,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  15:00:00,101.21771702,12.3528981804,43.7116257827,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  16:00:00,100.862142178,12.3528981804,43.3560509407,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  17:00:00,92.5063590789,12.3528981804,35.0002678413,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  18:00:00,70.0123709324,12.3528981804,25.1637801338,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  19:00:00,65.3874911865,12.3528981804,20.5389003879,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  20:00:00,59.3175139565,12.3528981804,18.108277942,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  06:00:00,21.3110203517,12.3528981804,0.521438510846,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  07:00:00,26.3806269401,12.3528981804,1.60012194472,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  08:00:00,48.1784790297,12.3528981804,8.34690968187,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  09:00:00,71.8923593795,12.3528981804,14.3862681419,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  10:00:00,75.771687549,12.3528981804,18.2655963114,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  11:00:00,81.6617871258,12.3528981804,24.1556958882,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  12:00:00,85.3085432333,12.3528981804,27.8024519957,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  13:00:00,86.7504818002,12.3528981804,29.2443905626,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  14:00:00,88.742768514,12.3528981804,31.2366772764,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  15:00:00,89.9895750255,12.3528981804,32.4834837879,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  16:00:00,89.9561489238,12.3528981804,32.4500576862,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  17:00:00,88.6813683193,12.3528981804,31.1752770817,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  18:00:00,71.4426990226,12.3528981804,26.594108224,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  19:00:00,66.2181495927,12.3528981804,21.3695587941,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  20:00:00,58.2447535599,12.3528981804,17.0355175454,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  06:00:00,20.1911908625,12.3528981804,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  07:00:00,19.7634835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  08:00:00,29.8285266872,12.3528981804,0.0310002410185,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  09:00:00,45.7497035839,12.3528981804,0.901112785255,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/29  10:00:00,61.6019804185,12.3528981804,4.09588918091,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  11:00:00,66.5908509019,12.3528981804,9.08475966432,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  12:00:00,68.558544071,12.3528981804,11.0524528334,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  13:00:00,70.1545677827,12.3528981804,12.6484765451,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  14:00:00,71.79942802,12.3528981804,14.2933367824,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  15:00:00,72.5294511621,12.3528981804,15.0233599245,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  16:00:00,72.7115333433,12.3528981804,15.2054421057,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  17:00:00,71.1378203911,12.3528981804,13.6317291535,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  18:00:00,48.778764324,12.3528981804,8.94719497615,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/29  19:00:00,35.9818890055,12.3528981804,6.18436255928,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  20:00:00,35.3124140274,12.3528981804,4.13722091457,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  21:00:00,28.6333316151,12.3528981804,0.603848070523,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  08:00:00,19.7634835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  09:00:00,19.7634835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  10:00:00,34.9476210371,12.3528981804,0.13307314014,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  11:00:00,35.1586084093,12.3528981804,0.344060512287,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  12:00:00,47.185070345,12.3528981804,2.33647954636,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  13:00:00,51.9312493624,12.3528981804,7.08265856375,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  14:00:00,53.8890361969,12.3528981804,9.04044539828,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  15:00:00,54.4324236612,12.3528981804,9.58383286256,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  16:00:00,54.7587536619,12.3528981804,9.9101628633,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  17:00:00,43.2093944232,12.3528981804,8.3948465262,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  18:00:00,30.6401002098,12.3528981804,5.8595952144,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  06:00:00,20.9108038135,12.3636461431,0.0,0.110474010003,1.91011974705,2.3935639134,10.491640244,10.491640244
 07/31  07:00:00,24.8788007241,12.3636461431,0.0,0.0875477660531,7.6404789882,4.7871278268,4.3583177416,4.3583177416
 07/31  08:00:00,39.834897003,12.3546895075,0.0,0.0015363280847,19.1011974705,8.3774736969,0.000208283842578,0.000208283842578
 07/31  09:00:00,57.8489390282,12.3528981804,0.34284779057,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  10:00:00,59.8265964359,12.3528981804,2.32050519833,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  11:00:00,66.754016613,12.3528981804,9.24792537543,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  12:00:00,69.9941754941,12.3528981804,12.4880842565,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  13:00:00,72.9362073534,12.3528981804,15.4301161157,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  14:00:00,75.1397264008,12.3528981804,17.6336351632,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  15:00:00,77.7619268378,12.3528981804,20.2558356002,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  16:00:00,78.9047512468,12.3528981804,21.3986600092,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  17:00:00,78.5297175239,12.3528981804,21.0236262863,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  18:00:00,64.992330329,12.3528981804,20.1437395304,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  19:00:00,62.7233752253,12.3528981804,17.8747844267,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  20:00:00,56.2160411073,12.3528981804,13.6291384262,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  06:00:00,21.0320438077,12.3528981804,0.24246196688,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  07:00:00,25.3823261858,12.3528981804,0.601821190428,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  08:00:00,43.6333705631,12.3528981804,3.80180121528,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  09:00:00,69.9992772432,12.3528981804,12.4931860056,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  10:00:00,74.5962162995,12.3528981804,17.0901250619,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  11:00:00,79.6940606983,12.3528981804,22.1879694607,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  12:00:00,82.4754773873,12.3528981804,24.9693861497,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  13:00:00,83.7900274552,12.3528981804,26.2839362176,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  14:00:00,85.7294816159,12.3528981804,28.2233903783,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  15:00:00,88.3763298015,12.3528981804,30.8702385639,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  16:00:00,88.7482549921,12.3528981804,31.2421637545,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  17:00:00,86.5356193333,12.3528981804,29.0295280957,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  18:00:00,70.1703084742,12.3528981804,25.3217176756,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  19:00:00,67.0869586217,12.3528981804,22.238367823,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  20:00:00,60.99752654,12.3528981804,18.4106238589,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  06:00:00,20.7895818409,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  07:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  08:00:00,40.127688282,12.3528981804,0.296118934239,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  09:00:00,60.3125279311,12.3528981804,2.80643669348,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  10:00:00,64.0356734619,12.3528981804,6.52958222427,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  11:00:00,68.0513773301,12.3528981804,10.5452860925,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  12:00:00,70.1334905764,12.3528981804,12.6273993388,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  13:00:00,71.5238275953,12.3528981804,14.0177363577,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  14:00:00,73.8719726342,12.3528981804,16.3658813966,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  15:00:00,75.0529856423,12.3528981804,17.5468944047,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  16:00:00,75.471684419,12.3528981804,17.9655931814,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  17:00:00,74.2994433769,12.3528981804,16.7933521393,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  18:00:00,59.3914231097,12.3528981804,14.5428323111,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  19:00:00,56.8433972057,12.3528981804,11.9948064071,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  20:00:00,51.3949822921,12.3528981804,8.80807961097,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  06:00:00,20.791373168,12.3546895075,0.0,0.0,1.91011974705,2.3935639134,0.426920486674,0.426920486674
 08/03  07:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.00930223486672,0.00930223486672
 08/03  08:00:00,39.8490005912,12.3528981804,0.0174312433713,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  09:00:00,58.36954523,12.3528981804,0.863453992422,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  10:00:00,62.4139141941,12.3528981804,4.90782295648,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  11:00:00,65.753004664,12.3528981804,8.24691342637,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  12:00:00,69.4266206376,12.3528981804,11.9205294,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  13:00:00,72.4538614157,12.3528981804,14.9477701781,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  14:00:00,74.8874750851,12.3528981804,17.3813838475,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  15:00:00,78.3594493786,12.3528981804,20.853358141,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  16:00:00,79.5668182519,12.3528981804,22.0607270143,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  17:00:00,78.096790505,12.3528981804,20.5906992674,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  18:00:00,63.6517878879,12.3528981804,18.8031970893,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  19:00:00,61.448319246,12.3528981804,16.5997284474,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  20:00:00,55.2466861759,12.3528981804,12.6597834948,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  06:00:00,20.7895818409,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  07:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  08:00:00,40.09703259,12.3528981804,0.265463242197,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  09:00:00,62.6624410462,12.3528981804,5.15634980861,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  10:00:00,68.8552829152,12.3528981804,11.3491916776,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  11:00:00,72.7772064875,12.3528981804,15.2711152499,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  12:00:00,75.9471270797,12.3528981804,18.4410358421,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  13:00:00,79.2046421756,12.3528981804,21.698550938,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  14:00:00,82.3189085851,12.3528981804,24.8128173475,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  15:00:00,83.1249015377,12.3528981804,25.6188103001,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  16:00:00,76.7343415661,12.3528981804,19.2282503285,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  17:00:00,72.1634081263,12.3528981804,14.6573168887,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  18:00:00,59.1200605065,12.3528981804,14.2714697078,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  19:00:00,57.6685446741,12.3528981804,12.8199538755,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  20:00:00,53.0040365083,12.3528981804,10.4171338272,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  06:00:00,20.1929821896,12.3546895075,0.0,0.0,1.91011974705,1.79517293505,0.506955367934,0.506955367934
 08/05  07:00:00,19.7700612182,12.3582721617,0.0,0.00120369220808,3.8202394941,3.5903458701,0.00707544780728,0.00707544780728
 08/05  08:00:00,29.7975264462,12.3528981804,0.0,0.0,11.4607184823,5.9839097835,0.00208271941198,0.00208271941198
 08/05  09:00:00,44.9722982672,12.3528981804,0.123707468607,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/05  10:00:00,58.6687425508,12.3528981804,1.16265131323,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  11:00:00,63.3141696728,12.3528981804,5.80807843517,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  12:00:00,66.0851181036,12.3528981804,8.57902686597,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  13:00:00,69.7729019796,12.3528981804,12.266810742,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  14:00:00,72.9436457508,12.3528981804,15.4375545132,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  15:00:00,75.4694211157,12.3528981804,17.963329878,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  16:00:00,76.5956800942,12.3528981804,19.0895888566,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  17:00:00,75.8670559606,12.3528981804,18.360964723,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  18:00:00,52.8152898584,12.3528981804,12.9837205106,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/05  19:00:00,39.206871756,12.3528981804,9.40934530976,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  20:00:00,39.2309636433,12.3528981804,6.67810386377,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  21:00:00,29.2242214757,12.3528981804,1.19473793112,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  08:00:00,19.7714864966,12.3555851711,0.0,0.00531596133702,3.8202394941,3.5903458701,0.143819488556,0.143819488556
 08/06  09:00:00,19.7634835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  10:00:00,35.1226253058,12.3528981804,0.308077408802,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  11:00:00,38.4001155439,12.3528981804,3.58556764693,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  12:00:00,54.8247441393,12.3528981804,9.97615334068,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  13:00:00,58.7868125764,12.3528981804,13.9382217778,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  14:00:00,61.1116148603,12.3528981804,16.2630240617,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  15:00:00,63.6671241009,12.3528981804,18.8185333023,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  16:00:00,65.594148413,12.3528981804,20.7455576143,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  17:00:00,54.7843066804,12.3528981804,19.9697587834,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  18:00:00,41.6220996609,12.3528981804,16.8415946655,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/06  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  06:00:00,22.1672485075,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  07:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  08:00:00,39.9513847287,12.3528981804,0.119815380865,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  09:00:00,60.2038191593,12.3528981804,2.69772792173,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  10:00:00,68.2358941246,12.3528981804,10.729802887,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  11:00:00,73.2121325319,12.3528981804,15.7060412943,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  12:00:00,75.8645380037,12.3528981804,18.3584467661,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  13:00:00,77.0474323396,12.3528981804,19.541341102,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  14:00:00,76.8759819392,12.3528981804,19.3698907016,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  15:00:00,78.6506622288,12.3528981804,21.1445709912,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  16:00:00,79.2853173252,12.3528981804,21.7792260876,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  17:00:00,78.9878248608,12.3528981804,21.4817336232,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  18:00:00,60.3166761323,12.3528981804,15.4680853336,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  19:00:00,55.3945175645,12.3528981804,10.5459267659,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  20:00:00,51.4747549587,12.3528981804,8.88785227754,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  06:00:00,22.4058230431,12.3528981804,0.238574535598,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  07:00:00,25.4117746027,12.3528981804,0.631269607321,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  08:00:00,41.0890954465,12.3528981804,1.25752609869,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  09:00:00,62.2647539219,12.3528981804,4.75866268431,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  10:00:00,65.2574386761,12.3528981804,7.75134743845,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  11:00:00,67.1141422847,12.3528981804,9.60805104711,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  12:00:00,67.4273312568,12.3528981804,9.92124001918,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  13:00:00,67.8919944274,12.3528981804,10.3859031898,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  14:00:00,71.8598772512,12.3528981804,14.3537860136,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  15:00:00,73.8293181276,12.3528981804,16.32322689,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  16:00:00,73.409657583,12.3528981804,15.9035663454,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  17:00:00,71.7953338707,12.3528981804,14.2892426331,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  18:00:00,56.6879268303,12.3528981804,11.8393360317,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  19:00:00,54.198437728,12.3528981804,9.34984692943,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  20:00:00,49.4592504047,12.3528981804,5.49468105686,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
