Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  06:00:00,22.2681884372,12.363049034,0.0,0.0907890760428,1.91011974705,2.3935639134,7.8122056809,7.8122056809
 08/09  07:00:00,24.861477204,12.3636461431,0.0,0.0702242458997,7.6404789882,4.7871278268,2.6257469009,2.6257469009
 08/09  08:00:00,39.8315693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.000113549193859,0.000113549193859
 08/09  09:00:00,57.631225702,12.3528981804,0.125134464415,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  10:00:00,57.8937503903,12.3528981804,0.387659152661,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  11:00:00,58.2685297064,12.3528981804,0.762438468772,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  12:00:00,59.331847407,12.3528981804,1.8257561694,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  13:00:00,63.2827548305,12.3528981804,5.77666359292,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  14:00:00,67.1544183478,12.3528981804,9.64832711021,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  15:00:00,69.7026723546,12.3528981804,12.196581117,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  16:00:00,70.5064063418,12.3528981804,13.0003151042,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  17:00:00,70.8284785137,12.3528981804,13.3223872761,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  18:00:00,57.6911817219,12.3528981804,12.8425909233,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  19:00:00,54.954989326,12.3528981804,10.1063985274,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  20:00:00,49.7115437146,12.3528981804,5.7469743668,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  06:00:00,22.1672485075,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.00383636851106,0.00383636851106
 08/10  07:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.00138129963398,0.00138129963398
 08/10  08:00:00,39.8315693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  09:00:00,57.6782081749,12.3528981804,0.172116937287,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  10:00:00,58.2225540584,12.3528981804,0.716462820742,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  11:00:00,63.1093701158,12.3528981804,5.60327887815,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  12:00:00,68.5549112454,12.3528981804,11.0488200078,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  13:00:00,68.9019634835,12.3528981804,11.3958722459,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  14:00:00,70.7285957844,12.3528981804,13.2225045468,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  15:00:00,76.0765921327,12.3528981804,18.5705008951,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  16:00:00,78.5198091586,12.3528981804,21.013717921,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  17:00:00,79.0022027304,12.3528981804,21.4961114928,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  18:00:00,65.4347738571,12.3528981804,20.5861830585,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  19:00:00,61.7947444773,12.3528981804,16.9461536787,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  20:00:00,56.7254186522,12.3528981804,12.7608493044,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  06:00:00,22.1672485075,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  07:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  08:00:00,39.8745633039,12.3528981804,0.0429939561102,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  09:00:00,58.366890573,12.3528981804,0.860799335433,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  10:00:00,62.4175439291,12.3528981804,4.91145269145,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  11:00:00,68.7461678855,12.3528981804,11.2400766479,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  12:00:00,73.1502287418,12.3528981804,15.6441375042,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  13:00:00,77.0659711847,12.3528981804,19.5598799471,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  14:00:00,79.0452635072,12.3528981804,21.5391722696,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  15:00:00,80.6268974528,12.3528981804,23.1208062152,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  16:00:00,80.947910466,12.3528981804,23.4418192284,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  17:00:00,80.5154755383,12.3528981804,23.0093843007,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  18:00:00,66.1160586046,12.3528981804,21.267467806,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  19:00:00,61.2031807667,12.3528981804,16.3545899681,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  20:00:00,56.1222962555,12.3528981804,12.1577269077,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  06:00:00,21.5688575292,12.3528981804,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  07:00:00,19.7634835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  08:00:00,29.7975264462,12.3528981804,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  09:00:00,45.4506382739,12.3528981804,0.602047475317,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/12  10:00:00,64.2701820311,12.3528981804,6.76409079345,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  11:00:00,74.1446371428,12.3528981804,16.6385459052,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  12:00:00,79.1282795299,12.3528981804,21.6221882923,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  13:00:00,81.5504581236,12.3528981804,24.044366886,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  14:00:00,81.7266349751,12.3528981804,24.2205437375,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  15:00:00,82.1511598276,12.3528981804,24.64506859,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  16:00:00,82.0690195899,12.3528981804,24.5629283523,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  17:00:00,80.3094894646,12.3528981804,22.8033982269,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  18:00:00,57.630520188,12.3528981804,17.7989508402,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/12  19:00:00,44.151542825,12.3528981804,14.3540163788,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  20:00:00,45.7051457826,12.3528981804,11.7746193364,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  21:00:00,35.7012539349,12.3528981804,7.67177039027,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  08:00:00,19.8060811551,12.3528981804,0.0425976105288,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  09:00:00,20.0073899131,12.3528981804,0.243906368515,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  10:00:00,38.6185026696,12.3528981804,3.80395477256,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  11:00:00,44.3953720733,12.3528981804,9.58082417631,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  12:00:00,60.3308130223,12.3528981804,15.4822222237,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  13:00:00,61.3580415874,12.3528981804,16.5094507888,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  14:00:00,64.6252803757,12.3528981804,19.776689577,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  15:00:00,69.5396912325,12.3528981804,24.6911004339,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  16:00:00,72.8887938985,12.3528981804,28.0402030998,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  17:00:00,62.1859782184,12.3528981804,27.3714303214,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  18:00:00,48.1406283407,12.3528981804,23.3601233453,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/13  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  06:00:00,22.1672485075,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  07:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  08:00:00,39.8315693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  09:00:00,57.6203948561,12.3528981804,0.114303618498,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  10:00:00,57.8108652515,12.3528981804,0.304774013928,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  11:00:00,57.9874972563,12.3528981804,0.481406018653,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  12:00:00,58.0269735591,12.3528981804,0.520882321449,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  13:00:00,58.2194735709,12.3528981804,0.713382333314,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  14:00:00,58.6740307611,12.3528981804,1.16793952345,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  15:00:00,59.0661032594,12.3528981804,1.56001202181,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  16:00:00,59.0754576116,12.3528981804,1.56936637403,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  17:00:00,58.9782843251,12.3528981804,1.47219308748,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  18:00:00,46.012754818,12.3528981804,1.16416401944,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  19:00:00,45.6880117404,12.3528981804,0.839420941798,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  20:00:00,44.2998860025,12.3528981804,0.335316654698,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  06:00:00,22.4896263871,12.3636461431,0.0,0.311629916862,1.91011974705,2.3935639134,27.2417678968,27.2417678968
 08/15  07:00:00,25.0432800611,12.3636461431,0.0,0.252027103019,7.6404789882,4.7871278268,19.7720010655,19.7720010655
 08/15  08:00:00,39.9482037053,12.3636461431,0.0,0.105886394793,19.1011974705,8.3774736969,1.92453349981,1.92453349981
 08/15  09:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  10:00:00,57.8500664839,12.3528981804,0.343975246252,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  11:00:00,58.3106591741,12.3528981804,0.804567936534,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  12:00:00,60.1491869148,12.3528981804,2.64309567722,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  13:00:00,63.4571661314,12.3528981804,5.9510748938,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  14:00:00,66.116323512,12.3528981804,8.61023227436,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  15:00:00,68.7714276385,12.3528981804,11.2653364009,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  16:00:00,70.6200831633,12.3528981804,13.1139919257,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  17:00:00,71.3973186773,12.3528981804,13.8912274397,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  18:00:00,57.25374647,12.3528981804,12.4051556714,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  19:00:00,54.660763144,12.3528981804,9.81217234537,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  20:00:00,50.0001891186,12.3528981804,6.03561977076,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  06:00:00,22.1934602374,12.361854816,0.0,0.0172550942992,1.91011974705,2.3935639134,0.294578741284,0.294578741284
 08/16  07:00:00,24.7937734159,12.361854816,0.0,0.0043117849646,7.6404789882,4.7871278268,0.00138845451544,0.00138845451544
 08/16  08:00:00,39.8315693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  09:00:00,57.8664103358,12.3528981804,0.360319098144,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  10:00:00,60.3591594874,12.3528981804,2.85306824976,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  11:00:00,67.002783067,12.3528981804,9.49669182943,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  12:00:00,70.6052213495,12.3528981804,13.0991301119,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  13:00:00,74.104002211,12.3528981804,16.5979109734,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  14:00:00,76.360832766,12.3528981804,18.8547415284,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  15:00:00,79.2807628907,12.3528981804,21.7746716531,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  16:00:00,80.5258927463,12.3528981804,23.0198015087,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  17:00:00,80.182881411,12.3528981804,22.6767901734,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  18:00:00,65.8574551754,12.3528981804,21.0088643767,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  19:00:00,61.9285634536,12.3528981804,17.079972655,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  20:00:00,57.1896392661,12.3528981804,11.8474032516,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  06:00:00,23.5449151742,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  07:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  08:00:00,40.2832541531,12.3528981804,0.451684805307,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  09:00:00,64.5435067402,12.3528981804,7.03741550256,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  10:00:00,70.6869646209,12.3528981804,13.1808733833,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  11:00:00,74.785176599,12.3528981804,17.2790853614,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  12:00:00,77.6923669975,12.3528981804,20.1862757599,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  13:00:00,81.894982385,12.3528981804,24.3888911474,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  14:00:00,86.0844757032,12.3528981804,28.5783844656,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  15:00:00,90.5347208527,12.3528981804,33.0286296151,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  16:00:00,92.0151622455,12.3528981804,34.5090710079,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  17:00:00,89.679710983,12.3528981804,32.1736197454,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  18:00:00,72.9781287486,12.3528981804,28.12953795,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  19:00:00,67.1965138283,12.3528981804,22.3479230297,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  20:00:00,61.5527633177,12.3528981804,16.2105273032,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  06:00:00,23.5449151742,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  07:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  08:00:00,39.9614173615,12.3528981804,0.129848013706,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  09:00:00,58.6712904082,12.3528981804,1.16519917056,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  10:00:00,61.5653515695,12.3528981804,4.05926033185,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  11:00:00,67.2824876738,12.3528981804,9.77639643623,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  12:00:00,69.3683676316,12.3528981804,11.8622763939,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  13:00:00,71.3277290081,12.3528981804,13.8216377705,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  14:00:00,73.4413594093,12.3528981804,15.9352681717,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  15:00:00,73.7278233498,12.3528981804,16.2217321122,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  16:00:00,72.9733047714,12.3528981804,15.4672135338,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  17:00:00,72.1072344994,12.3528981804,14.6011432618,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  18:00:00,57.2029925766,12.3528981804,12.354401778,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  19:00:00,54.0661024981,12.3528981804,9.21751169949,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  20:00:00,52.9198666478,12.3528981804,7.57763063329,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  06:00:00,22.9465241958,12.3528981804,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  07:00:00,19.7634835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  08:00:00,29.7975264462,12.3528981804,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  09:00:00,45.2725262234,12.3528981804,0.423935424787,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/19  10:00:00,58.1788784462,12.3528981804,0.672787208619,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  11:00:00,58.4868109232,12.3528981804,0.98071968555,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  12:00:00,59.0050639429,12.3528981804,1.49897270531,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  13:00:00,59.0982965301,12.3528981804,1.59220529249,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  14:00:00,59.0067486396,12.3528981804,1.50065740204,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  15:00:00,58.9773116024,12.3528981804,1.47122036484,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  16:00:00,59.2028770666,12.3528981804,1.69678582901,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  17:00:00,59.1813561825,12.3528981804,1.67526494492,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  18:00:00,40.5880233584,12.3528981804,0.75645401058,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/19  19:00:00,29.9989334215,12.3528981804,0.201406975243,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  20:00:00,35.3421769103,12.3528981804,0.0339837974012,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  21:00:00,28.0294835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  08:00:00,19.8694482455,12.3636461431,0.0,0.0952167382312,3.8202394941,3.5903458701,1.26188300838,1.26188300838
 08/20  09:00:00,19.7634835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.00387248457608,0.00387248457608
 08/20  10:00:00,34.814547897,12.3528981804,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  11:00:00,35.1087701765,12.3528981804,0.2942222795,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  12:00:00,46.6969525208,12.3528981804,1.8483617222,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  13:00:00,50.705860971,12.3528981804,5.8572701724,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  14:00:00,52.8035153665,12.3528981804,7.95492456788,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  15:00:00,51.8308409251,12.3528981804,6.98225012646,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  16:00:00,51.1969943225,12.3528981804,6.34840352385,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  17:00:00,41.2609333119,12.3528981804,6.44638541493,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  18:00:00,30.4545400373,12.3528981804,5.67403504187,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/20  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  06:00:00,23.7972129966,12.3636461431,0.0,0.241549859767,1.91011974705,2.3935639134,23.1721622945,23.1721622945
 08/21  07:00:00,24.9924310824,12.3636461431,0.0,0.201178124292,7.6404789882,4.7871278268,16.8616119102,16.8616119102
 08/21  08:00:00,39.8893760897,12.361854816,0.0,0.0488501063649,19.1011974705,8.3774736969,0.741338268892,0.741338268892
 08/21  09:00:00,57.5582598431,12.3528981804,0.0521686055162,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  10:00:00,58.0711693286,12.3528981804,0.565078090973,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  11:00:00,62.1641142449,12.3528981804,4.65802300731,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  12:00:00,66.4911320823,12.3528981804,8.98504084465,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  13:00:00,70.6577451146,12.3528981804,13.151653877,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  14:00:00,73.3051452011,12.3528981804,15.7990539635,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  15:00:00,74.9715286154,12.3528981804,17.4654373778,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  16:00:00,75.4055253161,12.3528981804,17.8994340785,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  17:00:00,75.0910225284,12.3528981804,17.5849312908,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  18:00:00,60.7009604942,12.3528981804,15.8523696955,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  19:00:00,57.2492937033,12.3528981804,12.4007029047,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  20:00:00,54.2172469788,12.3528981804,8.87501096428,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  06:00:00,23.6017563792,12.361854816,0.0,0.0478845694478,1.91011974705,2.3935639134,8.22264688875,8.22264688875
 08/22  07:00:00,24.8293596663,12.3636461431,0.0,0.0381067081803,7.6404789882,4.7871278268,2.95501335582,2.95501335582
 08/22  08:00:00,39.8315693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.000159298890402,0.000159298890402
 08/22  09:00:00,57.7266652633,12.3528981804,0.220574025686,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  10:00:00,58.4703110156,12.3528981804,0.964219777954,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  11:00:00,65.9383189599,12.3528981804,8.43222772227,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  12:00:00,71.4204927914,12.3528981804,13.9144015538,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  13:00:00,74.0605865208,12.3528981804,16.5544952832,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  14:00:00,74.3147825943,12.3528981804,16.8086913567,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  15:00:00,76.061899174,12.3528981804,18.5558079364,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  16:00:00,77.1012686184,12.3528981804,19.5951773808,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  17:00:00,76.7664759849,12.3528981804,19.2603847473,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  18:00:00,63.2713439933,12.3528981804,18.4227531947,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  19:00:00,60.2413207469,12.3528981804,15.3927299483,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  20:00:00,55.9452242994,12.3528981804,10.6029882849,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  06:00:00,23.5449151742,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  07:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  08:00:00,39.8315693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  09:00:00,57.899819344,12.3528981804,0.393728106377,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  10:00:00,58.2801096416,12.3528981804,0.774018404005,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  11:00:00,59.9796995016,12.3528981804,2.47360826399,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  12:00:00,63.7680699656,12.3528981804,6.261978728,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  13:00:00,65.751465529,12.3528981804,8.24537429144,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  14:00:00,66.603256174,12.3528981804,9.0971649364,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  15:00:00,67.828647616,12.3528981804,10.3225563784,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  16:00:00,68.2952134427,12.3528981804,10.7891222051,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  17:00:00,67.599640975,12.3528981804,10.0935497374,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  18:00:00,53.1115510692,12.3528981804,8.26296027057,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  19:00:00,51.3966337799,12.3528981804,6.54804298125,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  20:00:00,52.3845328687,12.3528981804,5.66463018755,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  06:00:00,23.5449151742,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  07:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  08:00:00,39.9998454317,12.3528981804,0.168276083903,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  09:00:00,59.1706421017,12.3528981804,1.6645508641,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  10:00:00,63.9068534805,12.3528981804,6.40076224289,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  11:00:00,64.722329911,12.3528981804,7.21623867341,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  12:00:00,63.7037160203,12.3528981804,6.19762478267,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  13:00:00,63.5416858382,12.3528981804,6.03559460057,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  14:00:00,63.3177734897,12.3528981804,5.81168225211,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  15:00:00,64.0370568859,12.3528981804,6.53096564832,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  16:00:00,64.5795222446,12.3528981804,7.07343100704,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  17:00:00,64.7009898253,12.3528981804,7.19489858772,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  18:00:00,51.5087744377,12.3528981804,6.66018363913,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  19:00:00,49.8555130414,12.3528981804,5.00692224283,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  20:00:00,48.1524297407,12.3528981804,1.43252705952,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  06:00:00,23.5449151742,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  07:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  08:00:00,39.8513708078,12.3528981804,0.0198014599513,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  09:00:00,58.0516711109,12.3528981804,0.545579873327,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  10:00:00,58.6880598256,12.3528981804,1.18196858804,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  11:00:00,63.0229420823,12.3528981804,5.51685084472,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  12:00:00,68.7811481072,12.3528981804,11.2750568696,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  13:00:00,71.8310756613,12.3528981804,14.3249844237,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  14:00:00,73.7004519459,12.3528981804,16.1943607083,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  15:00:00,73.6172198262,12.3528981804,16.1111285886,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  16:00:00,73.9920363359,12.3528981804,16.4859450983,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  17:00:00,72.7072651901,12.3528981804,15.2011739525,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  18:00:00,58.592788298,12.3528981804,13.7441974994,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  19:00:00,55.6858023791,12.3528981804,10.8372115805,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  20:00:00,53.5058118306,12.3528981804,6.78590914949,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  06:00:00,22.9465241958,12.3528981804,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  07:00:00,19.7634835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  08:00:00,29.7975264462,12.3528981804,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  09:00:00,44.9916063328,12.3528981804,0.143015534205,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/26  10:00:00,58.1307460024,12.3528981804,0.624654764774,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  11:00:00,58.7352031761,12.3528981804,1.22911193854,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  12:00:00,62.1099234833,12.3528981804,4.6038322457,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  13:00:00,68.3802786786,12.3528981804,10.874187441,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  14:00:00,69.6941940342,12.3528981804,12.1881027966,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  15:00:00,69.0660850027,12.3528981804,11.5599937651,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  16:00:00,68.650288384,12.3528981804,11.1441971464,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  17:00:00,68.7014251378,12.3528981804,11.1953339002,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  18:00:00,48.1238438337,12.3528981804,8.29227448591,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/26  19:00:00,36.1170613258,12.3528981804,6.31953487963,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  20:00:00,38.6340280032,12.3528981804,1.94816822363,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  21:00:00,28.1266784668,12.3528981804,0.0971949221961,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  08:00:00,19.7634835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  09:00:00,19.7634835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  10:00:00,34.814547897,12.3528981804,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  11:00:00,35.009979095,12.3528981804,0.195431197982,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  12:00:00,45.9351837271,12.3528981804,1.08659292844,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  13:00:00,49.1629135995,12.3528981804,4.31432280092,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  14:00:00,56.0056478301,12.3528981804,11.1570570315,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  15:00:00,59.103931834,12.3528981804,14.2553410353,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  16:00:00,59.917046756,12.3528981804,15.0684559574,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  17:00:00,50.0190121077,12.3528981804,15.2044642107,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  18:00:00,38.140946879,12.3528981804,13.3604418836,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/27  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  06:00:00,24.9225818409,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  07:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  08:00:00,40.0664766353,12.3528981804,0.234907287448,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  09:00:00,60.8237671682,12.3528981804,3.31767593064,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  10:00:00,69.1536264947,12.3528981804,11.6475352571,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  11:00:00,76.7946917596,12.3528981804,19.288600522,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  12:00:00,81.477154789,12.3528981804,23.9710635514,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  13:00:00,85.3564792204,12.3528981804,27.8503879828,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  14:00:00,89.028072337,12.3528981804,31.5219810994,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  15:00:00,91.4469091226,12.3528981804,33.940817885,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  16:00:00,92.7244867642,12.3528981804,35.2183955266,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  17:00:00,92.7666559408,12.3528981804,35.2605647032,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  18:00:00,75.3403629648,12.3528981804,30.4917721662,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  19:00:00,71.0552424191,12.3528981804,26.2066516205,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  20:00:00,69.0758501582,12.3528981804,22.355947477,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  06:00:00,24.9225818409,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  07:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  08:00:00,39.9476076105,12.3528981804,0.116038262704,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  09:00:00,58.4884063463,12.3528981804,0.982315108694,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  10:00:00,60.8032580039,12.3528981804,3.29716676625,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  11:00:00,63.8016867962,12.3528981804,6.29559555862,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  12:00:00,66.1287075204,12.3528981804,8.62261628274,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  13:00:00,68.1238829387,12.3528981804,10.6177917011,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  14:00:00,70.3035817291,12.3528981804,12.7974904915,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  15:00:00,72.3568666622,12.3528981804,14.8507754246,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  16:00:00,72.3562127629,12.3528981804,14.8501215253,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  17:00:00,71.0722881693,12.3528981804,13.5661969317,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  18:00:00,55.5540852985,12.3528981804,10.7054944999,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  19:00:00,51.5401699985,12.3528981804,6.69157919985,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  20:00:00,50.589514709,12.3528981804,2.49194536121,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  06:00:00,24.9980807956,12.362451925,0.0,0.0659452101416,1.91011974705,2.3935639134,9.38084981642,9.38084981642
 08/30  07:00:00,24.8869797468,12.3636461431,0.0,0.0957267886909,7.6404789882,4.7871278268,8.51291234651,8.51291234651
 08/30  08:00:00,39.8478458129,12.3582721617,0.0,0.0109024837962,19.1011974705,8.3774736969,0.0411461391476,0.0411461391476
 08/30  09:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  10:00:00,57.5431803927,12.3528981804,0.0370891551226,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  11:00:00,57.877227044,12.3528981804,0.371135806427,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  12:00:00,58.4249755915,12.3528981804,0.918884353929,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  13:00:00,59.5545313406,12.3528981804,2.04844010296,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  14:00:00,63.0449046784,12.3528981804,5.53881344081,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  15:00:00,65.5045870177,12.3528981804,7.99849578012,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  16:00:00,65.3107934771,12.3528981804,7.8047022395,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  17:00:00,64.3838814858,12.3528981804,6.87779024824,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  18:00:00,49.7805119164,12.3528981804,4.93192111784,0.0,22.9214369646,9.5742556536,0.0,0.0
