Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/30  19:00:00,46.1206152827,12.3528981804,1.27202448405,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  20:00:00,48.4289367165,12.3528981804,0.331367368694,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  06:00:00,25.1548109327,12.3636461431,0.0,0.221481129188,1.91011974705,2.3935639134,21.9936261782,21.9936261782
 08/31  07:00:00,25.0131546083,12.3636461431,0.0,0.221901650234,7.6404789882,4.7871278268,19.4297938022,19.4297938022
 08/31  08:00:00,39.9310313627,12.3636461431,0.0,0.088714052232,19.1011974705,8.3774736969,2.9366792251,2.9366792251
 08/31  09:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  10:00:00,57.7814846329,12.3528981804,0.275393395322,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  11:00:00,59.0593055856,12.3528981804,1.55321434801,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  12:00:00,63.2507593181,12.3528981804,5.74466808045,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  13:00:00,66.7433539038,12.3528981804,9.23726266617,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  14:00:00,70.5914877442,12.3528981804,13.0853965066,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  15:00:00,73.4568073171,12.3528981804,15.9507160795,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  16:00:00,73.6880413512,12.3528981804,16.1819501136,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  17:00:00,73.1883283962,12.3528981804,15.6822371586,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  18:00:00,59.7722129613,12.3528981804,14.9236221627,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  19:00:00,55.3909564718,12.3528981804,10.5423656732,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  20:00:00,52.6345165653,12.3528981804,4.53694721754,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  06:00:00,25.001454949,12.3627504795,0.0,0.0690208090457,1.91011974705,2.3935639134,10.5602845635,10.5602845635
 09/01  07:00:00,24.8749896204,12.3636461431,0.0,0.0837366623223,7.6404789882,4.7871278268,8.20773493414,8.20773493414
 09/01  08:00:00,39.845635141,12.3564808346,0.0,0.0104831389822,19.1011974705,8.3774736969,0.0819319952023,0.0819319952023
 09/01  09:00:00,57.7220098092,12.3528981804,0.215918571605,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  10:00:00,60.0124229339,12.3528981804,2.50633169631,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  11:00:00,67.1399194837,12.3528981804,9.63382824612,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  12:00:00,70.7930512997,12.3528981804,13.2869600621,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  13:00:00,73.4731768188,12.3528981804,15.9670855812,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  14:00:00,75.0201975742,12.3528981804,17.5141063366,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  15:00:00,77.4649064991,12.3528981804,19.9588152615,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  16:00:00,78.1962516506,12.3528981804,20.690160413,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  17:00:00,77.2682400474,12.3528981804,19.7621488098,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  18:00:00,62.3969082962,12.3528981804,17.5483174976,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  19:00:00,58.1680201407,12.3528981804,13.319429342,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  20:00:00,58.0324133483,12.3528981804,9.93484400048,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  06:00:00,24.3297968669,12.3564808346,0.0,0.00202335018733,1.91011974705,1.79517293505,3.57573204777,3.57573204777
 09/02  07:00:00,19.7688575259,12.3582721617,0.0,0.0,3.8202394941,3.5903458701,0.354469692581,0.354469692581
 09/02  08:00:00,29.7975264462,12.3528981804,0.0,0.0,11.4607184823,5.9839097835,0.000125472168455,0.000125472168455
 09/02  09:00:00,45.1112900318,12.3528981804,0.262699233185,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/02  10:00:00,59.4926101317,12.3528981804,1.98651889411,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  11:00:00,68.6332824473,12.3528981804,11.1271912097,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  12:00:00,73.3349518823,12.3528981804,15.8288606447,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  13:00:00,75.8258137853,12.3528981804,18.3197225477,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  14:00:00,77.5439490799,12.3528981804,20.0378578423,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  15:00:00,78.5816256786,12.3528981804,21.075534441,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  16:00:00,80.3614747778,12.3528981804,22.8553835401,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  17:00:00,79.7271246606,12.3528981804,22.221033423,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  18:00:00,56.7957669944,12.3528981804,16.9641976466,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/02  19:00:00,42.6130235161,12.3528981804,12.8154970699,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  20:00:00,47.0041782837,12.3528981804,8.94065183746,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  21:00:00,32.1830768932,12.3528981804,4.15359334861,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  08:00:00,19.7634835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.000251370825063,0.000251370825063
 09/03  09:00:00,19.7634835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  10:00:00,35.2900282204,12.3528981804,0.475480323441,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  11:00:00,38.1656692254,12.3528981804,3.35112132837,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  12:00:00,54.3996719362,12.3528981804,9.55108113763,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  13:00:00,57.4596939104,12.3528981804,12.6111031118,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  14:00:00,58.9187508705,12.3528981804,14.0701600719,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  15:00:00,59.7489732162,12.3528981804,14.9003824176,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  16:00:00,60.1513534184,12.3528981804,15.3027626198,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  17:00:00,48.1314321749,12.3528981804,13.3168842779,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  18:00:00,34.7852517924,12.3528981804,10.004746797,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/03  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  08:00:00,19.7634835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  09:00:00,19.7634835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  10:00:00,35.446640309,12.3528981804,0.632092411963,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  11:00:00,40.4703813401,12.3528981804,5.6558334431,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  12:00:00,58.0963084095,12.3528981804,13.2477176109,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  13:00:00,60.1370802264,12.3528981804,15.2884894278,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  14:00:00,62.0500206498,12.3528981804,17.2014298512,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  15:00:00,62.9664368701,12.3528981804,18.1178460715,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  16:00:00,62.0183886257,12.3528981804,17.1697978271,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  17:00:00,49.3980335065,12.3528981804,14.5834856095,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  18:00:00,36.0314826391,12.3528981804,11.2509776437,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  06:00:00,24.9225818409,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  07:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  08:00:00,39.9083923379,12.3528981804,0.0768229900725,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  09:00:00,58.4090201139,12.3528981804,0.902928876285,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  10:00:00,64.3143142861,12.3528981804,6.80822304847,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  11:00:00,72.6024409812,12.3528981804,15.0963497436,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  12:00:00,75.172818184,12.3528981804,17.6667269464,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  13:00:00,77.8873269469,12.3528981804,20.3812357092,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  14:00:00,78.7099512047,12.3528981804,21.2038599671,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  15:00:00,79.4159700557,12.3528981804,21.9098788181,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  16:00:00,78.3329828459,12.3528981804,20.8268916083,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  17:00:00,76.9387166947,12.3528981804,19.4326254571,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  18:00:00,62.3575016066,12.3528981804,17.508910808,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  19:00:00,59.7070107416,12.3528981804,13.4807532763,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  20:00:00,58.6394384137,12.3528981804,10.5418690659,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  06:00:00,24.9225818409,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  07:00:00,25.0024230969,12.3528981804,0.221918101486,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  08:00:00,40.6484401773,12.3528981804,0.816870829502,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  09:00:00,63.0267173844,12.3528981804,5.52062614683,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  10:00:00,68.3216604731,12.3528981804,10.8155692354,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  11:00:00,74.0540337409,12.3528981804,16.5479425033,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  12:00:00,76.1133838527,12.3528981804,18.6072926151,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  13:00:00,76.4083675858,12.3528981804,18.9022763482,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  14:00:00,76.5998899898,12.3528981804,19.0937987522,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  15:00:00,76.893304681,12.3528981804,19.3872134434,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  16:00:00,75.6521223772,12.3528981804,18.1460311396,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  17:00:00,73.4947975197,12.3528981804,15.9887062821,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  18:00:00,58.9157184679,12.3528981804,14.0671276693,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  19:00:00,57.6669638814,12.3528981804,11.4407064161,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  20:00:00,57.7675565316,12.3528981804,9.66998718374,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  06:00:00,24.9225818409,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  07:00:00,26.1581716621,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  08:00:00,40.1494650365,12.3528981804,0.317895688694,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  09:00:00,58.3432334219,12.3528981804,0.837142184318,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  10:00:00,59.0815638153,12.3528981804,1.57547257767,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  11:00:00,62.4847264045,12.3528981804,4.97863516688,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  12:00:00,66.0926924676,12.3528981804,8.58660122997,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  13:00:00,70.6793433189,12.3528981804,13.1732520813,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  14:00:00,73.6983440721,12.3528981804,16.1922528345,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  15:00:00,75.2357006433,12.3528981804,17.7296094057,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  16:00:00,74.5093793708,12.3528981804,17.0032881332,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  17:00:00,73.1397497065,12.3528981804,15.6336584689,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  18:00:00,58.14334779,12.3528981804,13.2947569914,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  19:00:00,55.4967558558,12.3528981804,9.27049839057,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  20:00:00,53.703369589,12.3528981804,5.60580024123,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  06:00:00,24.9225818409,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  07:00:00,26.1581716621,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  08:00:00,39.8315693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  09:00:00,58.0172540236,12.3528981804,0.511162786029,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  10:00:00,58.3108870294,12.3528981804,0.804795791797,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  11:00:00,61.7557355193,12.3528981804,4.24964428169,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  12:00:00,67.6079253947,12.3528981804,10.1018341571,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  13:00:00,71.123677577,12.3528981804,13.6175863394,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  14:00:00,73.4516514796,12.3528981804,15.945560242,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  15:00:00,77.7443424063,12.3528981804,20.2382511687,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  16:00:00,76.9891249482,12.3528981804,19.4830337106,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  17:00:00,75.6317513255,12.3528981804,18.1256600879,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  18:00:00,61.5097375729,12.3528981804,16.6611467743,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  19:00:00,58.5922540178,12.3528981804,12.3659965525,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  20:00:00,55.3222839283,12.3528981804,7.22471458051,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  06:00:00,24.3241908625,12.3528981804,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  07:00:00,21.1411502113,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  08:00:00,29.7975264462,12.3528981804,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  09:00:00,45.167679103,12.3528981804,0.319088304344,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/09  10:00:00,58.6962310439,12.3528981804,1.19013980625,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  11:00:00,62.845198732,12.3528981804,5.33910749443,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  12:00:00,65.8404165079,12.3528981804,8.3343252703,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  13:00:00,69.6001657856,12.3528981804,12.094074548,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  14:00:00,73.526983204,12.3528981804,16.0208919664,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  15:00:00,75.7140319958,12.3528981804,18.2079407582,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  16:00:00,75.9801621952,12.3528981804,18.4740709575,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  17:00:00,69.837117753,12.3528981804,12.3310265154,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  18:00:00,45.201193567,12.3528981804,5.36962421918,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/09  19:00:00,33.4667318416,12.3528981804,2.29153872876,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  20:00:00,39.0402992998,12.3528981804,0.976772853603,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  21:00:00,28.2188338625,12.3528981804,0.189350317907,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  08:00:00,19.8093844314,12.3636461431,0.0,0.035152924074,3.8202394941,3.5903458701,0.193681304566,0.193681304566
 09/10  09:00:00,19.7634835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.00630226307865,0.00630226307865
 09/10  10:00:00,34.814547897,12.3528981804,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  11:00:00,35.0499327035,12.3528981804,0.235384806457,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  12:00:00,46.3170113047,12.3528981804,1.46842050607,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  13:00:00,50.7940525935,12.3528981804,5.94546179492,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  14:00:00,54.1561854996,12.3528981804,9.30759470095,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  15:00:00,55.4340506122,12.3528981804,10.5854598136,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  16:00:00,55.2752885989,12.3528981804,10.4266978003,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  17:00:00,45.0746309316,12.3528981804,10.2600830346,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  18:00:00,32.625500356,12.3528981804,7.84499536054,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/10  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  06:00:00,25.041025369,12.3636461431,0.0,0.107695565448,1.91011974705,2.3935639134,12.5030459182,12.5030459182
 09/11  07:00:00,26.2725875612,12.3636461431,0.0,0.10366793643,7.6404789882,4.7871278268,8.10922555641,8.10922555641
 09/11  08:00:00,39.8543808124,12.3582721617,0.0,0.0174374832688,19.1011974705,8.3774736969,0.12870890551,0.12870890551
 09/11  09:00:00,57.6819216886,12.3528981804,0.175830450957,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  10:00:00,58.6964602154,12.3528981804,1.19036897783,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  11:00:00,65.7829694249,12.3528981804,8.27687818733,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  12:00:00,70.6094173849,12.3528981804,13.1033261473,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  13:00:00,73.5726195562,12.3528981804,16.0665283185,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  14:00:00,75.5327818106,12.3528981804,18.026690573,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  15:00:00,77.6460870751,12.3528981804,20.1399958375,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  16:00:00,78.0692344303,12.3528981804,20.5631431926,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  17:00:00,76.6663133382,12.3528981804,19.1602221006,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  18:00:00,61.7423027226,12.3528981804,16.893711924,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  19:00:00,59.6487405469,12.3528981804,12.044816415,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  20:00:00,56.263763776,12.3528981804,8.16619442822,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  06:00:00,24.9225818409,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  07:00:00,26.1581716621,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.00122849424015,0.00122849424015
 09/12  08:00:00,39.8315693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  09:00:00,57.6785177315,12.3528981804,0.172426493879,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  10:00:00,57.9505036295,12.3528981804,0.444412391938,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  11:00:00,58.5638178831,12.3528981804,1.05772664548,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  12:00:00,59.2282711368,12.3528981804,1.72217989918,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  13:00:00,60.2767567592,12.3528981804,2.77066552162,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  14:00:00,61.2099807367,12.3528981804,3.70388949904,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  15:00:00,61.2254437605,12.3528981804,3.71935252289,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  16:00:00,61.9460864408,12.3528981804,4.43999520317,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  17:00:00,62.6044632804,12.3528981804,5.09837204275,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  18:00:00,48.8115599769,12.3528981804,3.96296917829,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  19:00:00,48.3269999286,12.3528981804,0.723075796682,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  20:00:00,48.4726599477,12.3528981804,0.375090599874,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  06:00:00,25.1267633658,12.3636461431,0.0,0.193433562269,1.91011974705,2.3935639134,25.7700725876,25.7700725876
 09/13  07:00:00,26.3549128056,12.3636461431,0.0,0.185993180843,7.6404789882,4.7871278268,20.3783663565,20.3783663565
 09/13  08:00:00,39.9919280778,12.3636461431,0.0,0.149610767348,19.1011974705,8.3774736969,12.2961213008,12.2961213008
 09/13  09:00:00,57.5546029465,12.3636461431,0.0,0.03776374622,34.3821554469,10.7710376103,0.0742817147149,0.0742817147149
 09/13  10:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  11:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  14:00:00,57.548169917,12.3528981804,0.0420786793598,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  15:00:00,57.6964628256,12.3528981804,0.190371587989,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  16:00:00,57.7202273182,12.3528981804,0.214136080637,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  17:00:00,57.6095757736,12.3528981804,0.103484536001,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  18:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  19:00:00,47.6039241319,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  20:00:00,48.0975693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  06:00:00,25.4493015438,12.3636461431,0.0,0.515971740238,1.91011974705,2.3935639134,57.6366843272,57.6366843272
 09/14  07:00:00,26.5494704355,12.3636461431,0.0,0.380550810735,7.6404789882,4.7871278268,39.1191256742,39.1191256742
 09/14  08:00:00,40.1678890402,12.3636461431,0.0,0.325571729751,19.1011974705,8.3774736969,30.4932134319,30.4932134319
 09/14  09:00:00,57.7427578239,12.3636461431,0.0,0.225918623651,34.3821554469,10.7710376103,13.7401765765,13.7401765765
 09/14  10:00:00,57.5631909134,12.3600634889,0.0,0.0499343673672,34.3821554469,10.7710376103,1.85093069802,1.85093069802
 09/14  11:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  13:00:00,57.5207001124,12.3528981804,0.0146088747523,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  14:00:00,57.6095032389,12.3528981804,0.103412001336,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  15:00:00,57.6660235368,12.3528981804,0.159932299193,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  16:00:00,57.5996973899,12.3528981804,0.093606152274,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  18:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.00229183208766,0.00229183208766
 09/14  19:00:00,47.6391090146,12.361854816,0.0,0.0262282471222,22.9214369646,9.5742556536,0.0933858878256,0.0933858878256
 09/14  20:00:00,48.1921890543,12.3636461431,0.0,0.0838717438593,19.1011974705,8.3774736969,0.861502636543,0.861502636543
 09/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  06:00:00,25.3650721338,12.3636461431,0.0,0.431742330294,1.91011974705,2.3935639134,43.1226699259,43.1226699259
 09/15  07:00:00,26.5191274906,12.3636461431,0.0,0.350207865825,7.6404789882,4.7871278268,31.3445722131,31.3445722131
 09/15  08:00:00,40.128452826,12.3636461431,0.0,0.286135515502,19.1011974705,8.3774736969,21.563874593,21.563874593
 09/15  09:00:00,57.6778018486,12.3636461431,0.0,0.160962648324,34.3821554469,10.7710376103,3.596100213,3.596100213
 09/15  10:00:00,57.5838555727,12.3636461431,0.0,0.0670163724142,34.3821554469,10.7710376103,0.21529038749,0.21529038749
 09/15  11:00:00,57.5078825647,12.3546895075,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  13:00:00,57.571068604,12.3528981804,0.0649773664238,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  14:00:00,57.6965574698,12.3528981804,0.1904662322,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  15:00:00,57.8272439199,12.3528981804,0.321152682289,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  16:00:00,57.8628742072,12.3528981804,0.356782969604,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  17:00:00,57.7523736853,12.3528981804,0.246282447693,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  18:00:00,44.9037855715,12.3528981804,0.0551947728814,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  19:00:00,47.6039241319,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  20:00:00,48.0975693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  06:00:00,24.7521788135,12.3636461431,0.0,0.417239988304,1.91011974705,1.79517293505,43.7752640862,43.7752640862
 09/16  07:00:00,21.4773807611,12.3636461431,0.0,0.325482587166,3.8202394941,3.5903458701,31.789349349,31.789349349
 09/16  08:00:00,30.0677828849,12.3636461431,0.0,0.259508476009,11.4607184823,5.9839097835,21.5215927587,21.5215927587
 09/16  09:00:00,45.022882325,12.3636461431,0.0,0.16354356375,22.9214369646,9.5742556536,5.06349733637,5.06349733637
 09/16  10:00:00,57.5903685469,12.3636461431,0.0,0.0735293466111,34.3821554469,10.7710376103,0.187335864139,0.187335864139
 09/16  11:00:00,57.5101659131,12.3564808346,0.0,0.000492021227906,34.3821554469,10.7710376103,0.0,0.0
 09/16  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  18:00:00,39.8315693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/16  19:00:00,32.6513402745,12.3636461431,0.0,0.0877325323192,11.4607184823,5.9839097835,1.17679411983,1.17679411983
 09/16  20:00:00,38.2057802605,12.3636461431,0.0,0.131505851583,11.4607184823,5.9839097835,1.91827611684,1.91827611684
 09/16  21:00:00,28.1797616288,12.3636461431,0.0,0.13953012149,3.8202394941,3.5903458701,6.90535228479,6.90535228479
 09/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  08:00:00,20.0913063546,12.3636461431,0.0,0.317074847293,3.8202394941,3.5903458701,28.0635006666,28.0635006666
 09/17  09:00:00,19.9395602319,12.3636461431,0.0,0.165328724648,3.8202394941,3.5903458701,16.2948182494,16.2948182494
 09/17  10:00:00,34.8524018512,12.3600634889,0.0,0.0306886457566,15.2809579764,7.1806917402,1.30822371935,1.30822371935
 09/17  11:00:00,34.814547897,12.3528981804,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  12:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  13:00:00,45.0440106126,12.3528981804,0.195419813943,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  14:00:00,45.3029606821,12.3528981804,0.454369883455,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  15:00:00,45.2278700309,12.3528981804,0.379279232309,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  16:00:00,45.126574968,12.3528981804,0.277984169344,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  17:00:00,34.814547897,12.3528981804,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  18:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/17  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  06:00:00,25.4839892203,12.3636461431,0.0,0.550659416774,1.91011974705,2.3935639134,62.8419213933,62.8419213933
 09/18  07:00:00,27.9946188178,12.3636461431,0.0,0.448032526408,7.6404789882,4.7871278268,49.4631481246,49.4631481246
 09/18  08:00:00,40.167580092,12.3636461431,0.0,0.325262781533,19.1011974705,8.3774736969,30.3030554957,30.3030554957
 09/18  09:00:00,57.6445194392,12.3636461431,0.0,0.127680238943,34.3821554469,10.7710376103,3.16620715358,3.16620715358
 09/18  10:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.00263712408814,0.00263712408814
 09/18  11:00:00,57.8652092002,12.3528981804,0.359117962603,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  12:00:00,58.5698499029,12.3528981804,1.0637586653,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  13:00:00,59.7443052703,12.3528981804,2.23821403264,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  14:00:00,61.5305827975,12.3528981804,4.02449155986,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  15:00:00,62.8673070348,12.3528981804,5.36121579724,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  16:00:00,64.1553199735,12.3528981804,6.6492287359,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  17:00:00,64.7403512834,12.3528981804,7.23426004579,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  18:00:00,50.0529360157,12.3528981804,5.20434521709,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  19:00:00,50.0643032822,12.3528981804,1.08271248358,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  20:00:00,48.3093306202,12.3528981804,0.211761272384,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  06:00:00,25.4330358952,12.3636461431,0.0,0.499706091715,1.91011974705,2.3935639134,68.1009089828,68.1009089828
 09/19  07:00:00,28.0310757428,12.3636461431,0.0,0.484489451366,7.6404789882,4.7871278268,64.1357188849,64.1357188849
 09/19  08:00:00,40.1967504531,12.3636461431,0.0,0.354433142652,19.1011974705,8.3774736969,40.9475409878,40.9475409878
 09/19  09:00:00,57.6175798753,12.361854816,0.0,0.102532002091,34.3821554469,10.7710376103,5.62100729039,5.62100729039
 09/19  10:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.00541658873328,0.00541658873328
 09/19  11:00:00,57.8320402687,12.3528981804,0.325949031094,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  12:00:00,58.7094650933,12.3528981804,1.20337385565,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  13:00:00,59.4197098783,12.3528981804,1.91361864069,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  14:00:00,61.350635826,12.3528981804,3.8445445884,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  15:00:00,64.6232189811,12.3528981804,7.11712774346,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  16:00:00,65.5414351778,12.3528981804,8.03534394023,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  17:00:00,64.9694086078,12.3528981804,7.46331737017,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  18:00:00,50.4849082078,12.3528981804,5.63631740922,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  19:00:00,50.3503176029,12.3528981804,1.36872680431,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  20:00:00,48.2738129902,12.3528981804,0.176243642382,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  06:00:00,25.4313443878,12.3636461431,0.0,0.498014584234,1.91011974705,2.3935639134,72.5741959235,72.5741959235
 09/20  07:00:00,28.011598291,12.3636461431,0.0,0.4650119996,7.6404789882,4.7871278268,65.1628569077,65.1628569077
 09/20  08:00:00,40.1616929603,12.3636461431,0.0,0.319375649865,19.1011974705,8.3774736969,38.5213235711,38.5213235711
 09/20  09:00:00,57.5721719609,12.3600634889,0.0,0.0589154148433,34.3821554469,10.7710376103,2.67504325697,2.67504325697
 09/20  10:00:00,57.5162826996,12.3528981804,0.0101914619765,0.0,34.3821554469,10.7710376103,0.00259605949815,0.00259605949815
 09/20  11:00:00,58.092559072,12.3528981804,0.586467834362,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  12:00:00,59.1399459475,12.3528981804,1.63385470993,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  13:00:00,62.2949306,12.3528981804,4.78883936241,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  14:00:00,64.2913657101,12.3528981804,6.78527447245,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  15:00:00,66.9388365045,12.3528981804,9.43274526693,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  16:00:00,68.0676889017,12.3528981804,10.5615976641,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  17:00:00,67.6102085618,12.3528981804,10.1041173242,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  18:00:00,52.6064179721,12.3528981804,7.75782717351,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  19:00:00,51.8145375185,12.3528981804,2.83294671993,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  20:00:00,48.5507576672,12.3528981804,0.453188319398,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  06:00:00,25.0604509387,12.3636461431,0.0,0.127121135134,1.91011974705,2.3935639134,18.2613609377,18.2613609377
 09/21  07:00:00,27.6805253748,12.3636461431,0.0,0.133939083397,7.6404789882,4.7871278268,14.0395720963,14.0395720963
