Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/21  08:00:00,39.9110531399,12.3636461431,0.0,0.0687358294318,19.1011974705,8.3774736969,3.92997556342,3.92997556342
 09/21  09:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,6.35989642223e-06,6.35989642223e-06
 09/21  10:00:00,57.6636317284,12.3528981804,0.157540490788,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  11:00:00,58.1942004942,12.3528981804,0.688109256624,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  12:00:00,58.9979229392,12.3528981804,1.49183170163,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  13:00:00,60.88598507,12.3528981804,3.37989383238,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  14:00:00,62.8875254883,12.3528981804,5.38143425071,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  15:00:00,63.6248851818,12.3528981804,6.1187939442,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  16:00:00,61.2102048329,12.3528981804,3.70411359528,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  17:00:00,58.5185810159,12.3528981804,1.0124897783,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  18:00:00,45.5237749398,12.3528981804,0.675184141155,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  19:00:00,49.3015655765,12.3528981804,0.319974777941,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  20:00:00,48.2295951236,12.3528981804,0.132025775756,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  06:00:00,25.070417835,12.3636461431,0.0,0.137088031448,1.91011974705,2.3935639134,13.486855105,13.486855105
 09/22  07:00:00,27.7000828724,12.3636461431,0.0,0.153496580973,7.6404789882,4.7871278268,12.6599001328,12.6599001328
 09/22  08:00:00,39.9604502613,12.3636461431,0.0,0.11813295077,19.1011974705,8.3774736969,4.52588372075,4.52588372075
 09/22  09:00:00,57.5311750746,12.361854816,0.0,0.0161272014318,34.3821554469,10.7710376103,4.39830332637e-05,4.39830332637e-05
 09/22  10:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  11:00:00,57.6452797651,12.3528981804,0.139188527515,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  12:00:00,57.9068919737,12.3528981804,0.400800736113,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  13:00:00,58.0368916268,12.3528981804,0.530800389149,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  14:00:00,57.9982056489,12.3528981804,0.492114411295,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  15:00:00,58.5140189824,12.3528981804,1.00792774476,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  16:00:00,58.6400684999,12.3528981804,1.13397726229,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  17:00:00,58.3888306983,12.3528981804,0.882739460719,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  18:00:00,45.3186601727,12.3528981804,0.470069374122,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  19:00:00,50.5373469654,12.3528981804,0.178089500122,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  20:00:00,48.109629863,12.3528981804,0.012060515241,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  06:00:00,24.8165681567,12.3636461431,0.0,0.481629331493,1.91011974705,1.79517293505,56.7136403022,56.7136403022
 09/23  07:00:00,22.936762311,12.3636461431,0.0,0.4071974704,3.8202394941,3.5903458701,47.1778904354,47.1778904354
 09/23  08:00:00,30.1243620913,12.3636461431,0.0,0.316087682443,11.4607184823,5.9839097835,34.4052610685,34.4052610685
 09/23  09:00:00,45.052180552,12.3636461431,0.0,0.192841790707,22.9214369646,9.5742556536,12.5863266094,12.5863266094
 09/23  10:00:00,57.5327688515,12.3564808346,0.0,0.0230949597164,34.3821554469,10.7710376103,0.371379186133,0.371379186133
 09/23  11:00:00,57.5320045853,12.3528981804,0.0259133477234,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  12:00:00,58.0082239956,12.3528981804,0.502132757959,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  13:00:00,58.4725328597,12.3528981804,0.966441622086,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  14:00:00,58.7763315751,12.3528981804,1.27024033753,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  15:00:00,60.9320007299,12.3528981804,3.42590949231,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  16:00:00,61.9937189688,12.3528981804,4.48762773121,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  17:00:00,61.7338923536,12.3528981804,4.22780111596,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  18:00:00,40.5947433566,12.3528981804,0.763174008766,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/23  19:00:00,35.4450878046,12.3528981804,0.136894691689,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  20:00:00,38.0635264462,12.3528981804,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  21:00:00,28.0294835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  08:00:00,19.973830069,12.3636461431,0.0,0.199598561692,3.8202394941,3.5903458701,18.4000637076,18.4000637076
 09/24  09:00:00,19.9077246964,12.3636461431,0.0,0.133493189138,3.8202394941,3.5903458701,10.8637749151,10.8637749151
 09/24  10:00:00,34.8569445778,12.361854816,0.0,0.0334400451798,15.2809579764,7.1806917402,0.214110484123,0.214110484123
 09/24  11:00:00,34.814547897,12.3528981804,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  12:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  13:00:00,44.94589877,12.3528981804,0.0973079713599,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  14:00:00,45.2346590233,12.3528981804,0.386068224676,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  15:00:00,45.410107445,12.3528981804,0.561516646393,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  16:00:00,45.5685181323,12.3528981804,0.719927333686,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  17:00:00,35.0290590352,12.3528981804,0.214511138158,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  18:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/24  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  06:00:00,25.6279375552,12.3636461431,0.0,0.694607751659,1.91011974705,2.3935639134,84.6584473234,84.6584473234
 09/25  07:00:00,28.1544770883,12.3636461431,0.0,0.607890796907,7.6404789882,4.7871278268,75.6121770879,75.6121770879
 09/25  08:00:00,40.324899535,12.3636461431,0.0,0.48258222452,19.1011974705,8.3774736969,57.7781296811,57.7781296811
 09/25  09:00:00,57.7472443075,12.3636461431,0.0,0.230405107232,34.3821554469,10.7710376103,19.0583147631,19.0583147631
 09/25  10:00:00,57.5343008558,12.3582721617,0.0,0.022835636842,34.3821554469,10.7710376103,1.75803391863,1.75803391863
 09/25  11:00:00,57.5701400138,12.3528981804,0.0640487761557,0.0,34.3821554469,10.7710376103,3.33935223699e-05,3.33935223699e-05
 09/25  12:00:00,57.9160372084,12.3528981804,0.409945970837,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  13:00:00,58.3005640286,12.3528981804,0.794472790947,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  14:00:00,58.5010397341,12.3528981804,0.994948496515,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  15:00:00,58.7043857369,12.3528981804,1.19829449932,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  16:00:00,58.6629185061,12.3528981804,1.15682726852,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  17:00:00,58.3784227792,12.3528981804,0.872331541622,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  18:00:00,45.3027251288,12.3528981804,0.454134330198,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  19:00:00,50.5120597036,12.3528981804,0.152802238345,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  20:00:00,48.0975693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  06:00:00,25.2342527251,12.3636461431,0.0,0.300922921604,1.91011974705,2.3935639134,36.9157754397,36.9157754397
 09/26  07:00:00,27.7777215214,12.3636461431,0.0,0.231135229949,7.6404789882,4.7871278268,22.6475343283,22.6475343283
 09/26  08:00:00,40.0136105722,12.3636461431,0.0,0.171293261688,19.1011974705,8.3774736969,11.5682920301,11.5682920301
 09/26  09:00:00,57.5432417501,12.3600634889,0.0,0.0299852039938,34.3821554469,10.7710376103,0.0654314510749,0.0654314510749
 09/26  10:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.000489711192322,0.000489711192322
 09/26  11:00:00,57.6738714889,12.3528981804,0.167780251256,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  12:00:00,57.7535700791,12.3528981804,0.2474788415,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  13:00:00,57.9331412829,12.3528981804,0.427050045334,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  14:00:00,58.3739442394,12.3528981804,0.867853001823,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  15:00:00,58.9778517796,12.3528981804,1.47176054197,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  16:00:00,58.8987268151,12.3528981804,1.39263557753,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  17:00:00,58.7858905754,12.3528981804,1.27979933778,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  18:00:00,45.9028657724,12.3528981804,1.05427497382,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  19:00:00,50.9799335352,12.3528981804,0.620676069971,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  20:00:00,48.5191800604,12.3528981804,0.421610712579,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  06:00:00,24.9225818409,12.3528981804,0.0,0.0,1.91011974705,2.3935639134,0.00200074921324,0.00200074921324
 09/27  07:00:00,28.9135049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  08:00:00,39.8315693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  09:00:00,57.7159257316,12.3528981804,0.209834494023,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  10:00:00,58.0835669616,12.3528981804,0.577475724039,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  11:00:00,58.9941352664,12.3528981804,1.48804402878,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  12:00:00,59.920427494,12.3528981804,2.41433625636,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  13:00:00,62.6568384659,12.3528981804,5.15074722833,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  14:00:00,64.4291251104,12.3528981804,6.92303387281,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  15:00:00,65.4569707866,12.3528981804,7.95087954898,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  16:00:00,66.2338304328,12.3528981804,8.72773919519,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  17:00:00,63.4109474226,12.3528981804,5.90485618497,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  18:00:00,45.8072691362,12.3528981804,0.958678337625,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  19:00:00,50.6918196677,12.3528981804,0.332562202396,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  20:00:00,48.1285194738,12.3528981804,0.0309501259744,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  06:00:00,25.3139337508,12.3636461431,0.0,0.380603947299,1.91011974705,2.3935639134,49.5698639162,49.5698639162
 09/28  07:00:00,29.3103738984,12.3636461431,0.0,0.386120940313,7.6404789882,4.7871278268,41.8112917582,41.8112917582
 09/28  08:00:00,40.1777068952,12.3636461431,0.0,0.335389584727,19.1011974705,8.3774736969,29.9149766582,29.9149766582
 09/28  09:00:00,57.6876913817,12.3636461431,0.0,0.170852181418,34.3821554469,10.7710376103,8.95204420515,8.95204420515
 09/28  10:00:00,57.5409951897,12.3600634889,0.0,0.0277386436606,34.3821554469,10.7710376103,1.2303638211,1.2303638211
 09/28  11:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.000488224358574,0.000488224358574
 09/28  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  14:00:00,57.5420864674,12.3528981804,0.0359952297677,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  15:00:00,57.6629423647,12.3528981804,0.156851127044,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  16:00:00,57.6681910789,12.3528981804,0.162099841317,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  17:00:00,57.5609662876,12.3528981804,0.0548750500279,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  18:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  19:00:00,51.7369241319,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  20:00:00,48.1444268515,12.3636461431,0.0,0.0361095410537,19.1011974705,8.3774736969,0.164612459942,0.164612459942
 09/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  06:00:00,25.6834308932,12.3636461431,0.0,0.750101089705,1.91011974705,2.3935639134,81.7169520419,81.7169520419
 09/29  07:00:00,29.492995598,12.3636461431,0.0,0.568742639938,7.6404789882,4.7871278268,61.4100925394,61.4100925394
 09/29  08:00:00,40.2610579095,12.3636461431,0.0,0.418740599015,19.1011974705,8.3774736969,41.037460217,41.037460217
 09/29  09:00:00,57.7260168928,12.3636461431,0.0,0.209177692492,34.3821554469,10.7710376103,10.9446328859,10.9446328859
 09/29  10:00:00,57.5215206821,12.3564808346,0.0,0.0118467902831,34.3821554469,10.7710376103,0.417697106234,0.417697106234
 09/29  11:00:00,57.6417443937,12.3528981804,0.1356531561,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  12:00:00,58.0211421179,12.3528981804,0.515050880254,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  13:00:00,58.5265490672,12.3528981804,1.02045782957,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  14:00:00,58.8076056245,12.3528981804,1.30151438692,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  15:00:00,59.3647749712,12.3528981804,1.85868373361,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  16:00:00,59.6635405058,12.3528981804,2.15744926823,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  17:00:00,59.5323158663,12.3528981804,2.0262246287,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  18:00:00,45.5432419273,12.3528981804,0.69465112865,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  19:00:00,51.8453329926,12.3528981804,0.108408860631,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  20:00:00,48.0975693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  06:00:00,24.8248800526,12.3636461431,0.0,0.489941227396,1.91011974705,1.79517293505,65.256354321,65.256354321
 09/30  07:00:00,24.3413603024,12.3636461431,0.0,0.434128795123,3.8202394941,3.5903458701,55.3840955907,55.3840955907
 09/30  08:00:00,30.1385760467,12.3636461431,0.0,0.330301637815,11.4607184823,5.9839097835,37.1819409245,37.1819409245
 09/30  09:00:00,44.9699318723,12.361854816,0.0,0.112384438115,22.9214369646,9.5742556536,9.52164441721,9.52164441721
 09/30  10:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.00900830500332,0.00900830500332
 09/30  11:00:00,57.9718381319,12.3528981804,0.465746894266,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  12:00:00,58.8292491715,12.3528981804,1.32315793394,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  13:00:00,60.1304217961,12.3528981804,2.62433055851,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  14:00:00,63.7979497622,12.3528981804,6.29185852455,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  15:00:00,65.762211817,12.3528981804,8.25612057942,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  16:00:00,66.5271066676,12.3528981804,9.02101543002,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  17:00:00,66.4765478015,12.3528981804,8.97045656393,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  18:00:00,44.433891922,12.3528981804,4.60232257421,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/30  19:00:00,37.2686274862,12.3528981804,0.582767706629,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  20:00:00,38.1784630027,12.3528981804,0.114936556538,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  21:00:00,28.0294835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  08:00:00,20.2211236046,12.3636461431,0.0,0.446892097362,3.8202394941,3.5903458701,65.406944542,65.406944542
 10/01  09:00:00,19.9980438397,12.3636461431,0.0,0.223812332378,3.8202394941,3.5903458701,37.5848972825,37.5848972825
 10/01  10:00:00,34.8311148441,12.3564808346,0.0,0.0129842928591,15.2809579764,7.1806917402,16.2648396968,16.2648396968
 10/01  11:00:00,34.814547897,12.3528981804,0.0,0.0,15.2809579764,7.1806917402,3.815125375,3.815125375
 10/01  12:00:00,44.9704866284,12.3528981804,0.121895829828,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  13:00:00,45.1921076787,12.3528981804,0.343516880124,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  14:00:00,45.4719090172,12.3528981804,0.623318218569,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  15:00:00,45.6113135847,12.3528981804,0.762722786071,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  16:00:00,45.4721593246,12.3528981804,0.623568526005,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  17:00:00,34.9393777679,12.3528981804,0.124829870871,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  18:00:00,24.7805049954,12.3528981804,0.0,0.0,7.6404789882,4.7871278268,0.000111712436131,0.000111712436131
 10/01  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  06:00:00,25.5216460426,12.3636461431,0.0,0.588316239018,1.91011974705,2.3935639134,82.7938198536,82.7938198536
 10/02  07:00:00,29.3722108982,12.3636461431,0.0,0.447957940132,7.6404789882,4.7871278268,58.1735848552,58.1735848552
 10/02  08:00:00,40.1317230044,12.3636461431,0.0,0.289405693959,19.1011974705,8.3774736969,34.4129667273,34.4129667273
 10/02  09:00:00,57.5570346,12.3600634889,0.0,0.0437780539649,34.3821554469,10.7710376103,3.17139839918,3.17139839918
 10/02  10:00:00,57.5616884267,12.3528981804,0.0555971890418,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  11:00:00,58.2753169521,12.3528981804,0.769225714467,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  12:00:00,59.0254504614,12.3528981804,1.51935922383,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  13:00:00,61.2024045067,12.3528981804,3.69631326913,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  14:00:00,63.2469505129,12.3528981804,5.74085927531,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  15:00:00,63.4745947983,12.3528981804,5.96850356074,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  16:00:00,59.817074355,12.3528981804,2.3109831174,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  17:00:00,57.9599643266,12.3528981804,0.453873088999,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  18:00:00,44.9617197362,12.3528981804,0.113128937637,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  19:00:00,51.7369241319,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.00148006801671,0.00148006801671
 10/02  20:00:00,48.0975693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.109273937338,0.109273937338
 10/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  06:00:00,25.6431206293,12.3636461431,0.0,0.709790825723,1.91011974705,2.3935639134,93.6890953025,93.6890953025
 10/03  07:00:00,29.490329162,12.3636461431,0.0,0.566076203943,7.6404789882,4.7871278268,72.3173127632,72.3173127632
 10/03  08:00:00,40.3015071944,12.3636461431,0.0,0.459189883914,19.1011974705,8.3774736969,58.0098594734,58.0098594734
 10/03  09:00:00,57.8394846124,12.3636461431,0.0,0.322645412098,34.3821554469,10.7710376103,36.0297414359,36.0297414359
 10/03  10:00:00,57.6039101934,12.361854816,0.0,0.0888623202339,34.3821554469,10.7710376103,19.9383493669,19.9383493669
 10/03  11:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,2.2699036314,2.2699036314
 10/03  12:00:00,57.5506531212,12.3528981804,0.0445618835714,0.0,34.3821554469,10.7710376103,0.104515421607,0.104515421607
 10/03  13:00:00,57.6310767806,12.3528981804,0.124985542955,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  14:00:00,57.565358635,12.3528981804,0.0592673974198,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  15:00:00,57.5860432423,12.3528981804,0.0799520047155,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  16:00:00,57.5079117954,12.3528981804,0.00182055777797,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.404390595935,0.404390595935
 10/03  18:00:00,44.9041340471,12.3636461431,0.0,0.0447952858164,22.9214369646,9.5742556536,6.55935286934,6.55935286934
 10/03  19:00:00,51.8787246706,12.3636461431,0.0,0.131052575996,22.9214369646,9.5742556536,13.7648794627,13.7648794627
 10/03  20:00:00,48.2787746596,12.3636461431,0.0,0.170457349115,19.1011974705,8.3774736969,17.2673634429,17.2673634429
 10/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  06:00:00,25.7124685147,12.3636461431,0.0,0.779138711161,1.91011974705,2.3935639134,93.121324829,93.121324829
 10/04  07:00:00,29.5396984987,12.3636461431,0.0,0.6154455406,7.6404789882,4.7871278268,69.8376209345,69.8376209345
 10/04  08:00:00,40.3739948956,12.3636461431,0.0,0.531677585134,19.1011974705,8.3774736969,58.0908658173,58.0908658173
 10/04  09:00:00,57.9362913647,12.3636461431,0.0,0.419452164455,34.3821554469,10.7710376103,41.1527949862,41.1527949862
 10/04  10:00:00,57.8995118486,12.3636461431,0.0,0.38267264836,34.3821554469,10.7710376103,38.1287644925,38.1287644925
 10/04  11:00:00,57.8547602674,12.3636461431,0.0,0.337921067152,34.3821554469,10.7710376103,31.3882484413,31.3882484413
 10/04  12:00:00,57.8360830532,12.3636461431,0.0,0.319243852867,34.3821554469,10.7710376103,29.8992664641,29.8992664641
 10/04  13:00:00,57.8094112604,12.3636461431,0.0,0.292572060165,34.3821554469,10.7710376103,26.4282198247,26.4282198247
 10/04  14:00:00,57.7866646278,12.3636461431,0.0,0.269825427548,34.3821554469,10.7710376103,22.7693763245,22.7693763245
 10/04  15:00:00,57.7457240016,12.3636461431,0.0,0.228884801267,34.3821554469,10.7710376103,15.6710540473,15.6710540473
 10/04  16:00:00,57.7235323401,12.3636461431,0.0,0.206693139802,34.3821554469,10.7710376103,14.8340360649,14.8340360649
 10/04  17:00:00,57.7521087213,12.3636461431,0.0,0.235269521047,34.3821554469,10.7710376103,18.8294029461,18.8294029461
 10/04  18:00:00,45.1311507163,12.3636461431,0.0,0.271811954967,22.9214369646,9.5742556536,22.6441671049,22.6441671049
 10/04  19:00:00,53.4896798779,12.3636461431,0.0,0.364341116634,22.9214369646,9.5742556536,35.4853198551,35.4853198551
 10/04  20:00:00,48.5659710731,12.3636461431,0.0,0.457653762601,19.1011974705,8.3774736969,49.5656591336,49.5656591336
 10/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  06:00:00,26.4848959742,12.3636461431,0.0,1.5515661707,1.91011974705,2.3935639134,178.629083299,178.629083299
 10/05  07:00:00,30.1103942537,12.3636461431,0.0,1.18614129559,7.6404789882,4.7871278268,141.74515013,141.74515013
 10/05  08:00:00,40.8008240136,12.3636461431,0.0,0.958506703094,19.1011974705,8.3774736969,117.08089597,117.08089597
 10/05  09:00:00,58.1354218665,12.3636461431,0.0,0.618582666183,34.3821554469,10.7710376103,78.3207810627,78.3207810627
 10/05  10:00:00,57.7626686581,12.3636461431,0.0,0.245829457808,34.3821554469,10.7710376103,51.1443471802,51.1443471802
 10/05  11:00:00,57.5117178467,12.3546895075,0.0,0.00383528199459,34.3821554469,10.7710376103,26.5282792596,26.5282792596
 10/05  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,11.1030241465,11.1030241465
 10/05  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,3.425499703,3.425499703
 10/05  14:00:00,57.595410607,12.3528981804,0.089319369386,0.0,34.3821554469,10.7710376103,1.23518144174,1.23518144174
 10/05  15:00:00,57.7667418576,12.3528981804,0.260650619995,0.0,34.3821554469,10.7710376103,0.0156126667143,0.0156126667143
 10/05  16:00:00,57.7394834967,12.3528981804,0.233392259076,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  17:00:00,57.5662256787,12.3528981804,0.0601344411017,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  18:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.00203532679814,0.00203532679814
 10/05  19:00:00,53.1277321703,12.3564808346,0.0,0.00955871749908,22.9214369646,9.5742556536,11.8264976299,11.8264976299
 10/05  20:00:00,48.259471791,12.3636461431,0.0,0.15115448056,19.1011974705,8.3774736969,27.8044171448,27.8044171448
 10/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  06:00:00,25.833929556,12.3636461431,0.0,0.900599752425,1.91011974705,2.3935639134,114.082958411,114.082958411
 10/06  07:00:00,29.6265920725,12.3636461431,0.0,0.702339114393,7.6404789882,4.7871278268,88.8439389433,88.8439389433
 10/06  08:00:00,40.4075761149,12.3636461431,0.0,0.565258804416,19.1011974705,8.3774736969,72.400146713,72.400146713
 10/06  09:00:00,57.8425644255,12.3636461431,0.0,0.325725225193,34.3821554469,10.7710376103,44.7348505764,44.7348505764
 10/06  10:00:00,57.5497575971,12.3582721617,0.0,0.0382923781194,34.3821554469,10.7710376103,24.6928957835,24.6928957835
 10/06  11:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,5.16683666382,5.16683666382
 10/06  12:00:00,57.6011687795,12.3528981804,0.0950775418527,0.0,34.3821554469,10.7710376103,1.40117200311,1.40117200311
 10/06  13:00:00,57.8291781664,12.3528981804,0.323086928795,0.0,34.3821554469,10.7710376103,0.163505618589,0.163505618589
 10/06  14:00:00,57.9242232796,12.3528981804,0.418132041984,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  15:00:00,58.0483089597,12.3528981804,0.542217722096,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  16:00:00,57.8751513848,12.3528981804,0.369060147223,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  17:00:00,57.6823573775,12.3528981804,0.176266139914,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  18:00:00,44.8534004943,12.3528981804,0.00480969572937,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  19:00:00,53.1145907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,3.53801982675,3.53801982675
 10/06  20:00:00,48.1198042245,12.3582721617,0.0,0.0168608953221,19.1011974705,8.3774736969,15.9890635956,15.9890635956
 10/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  06:00:00,25.3600612392,12.3636461431,0.0,1.025122414,1.91011974705,1.79517293505,135.076408654,135.076408654
 10/07  07:00:00,26.0990355741,12.3636461431,0.0,0.814137400173,3.8202394941,3.5903458701,108.035196989,108.035196989
 10/07  08:00:00,30.5024947881,12.3636461431,0.0,0.694220379216,11.4607184823,5.9839097835,94.8301127189,94.8301127189
 10/07  09:00:00,45.3274269369,12.3636461431,0.0,0.468088175623,22.9214369646,9.5742556536,68.326067933,68.326067933
 10/07  10:00:00,57.6644077989,12.3636461431,0.0,0.147568598592,34.3821554469,10.7710376103,41.8562143318,41.8562143318
 10/07  11:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,18.5950782564,18.5950782564
 10/07  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,5.55054006973,5.55054006973
 10/07  13:00:00,57.5495346361,12.3528981804,0.0434433985393,0.0,34.3821554469,10.7710376103,1.91869103097,1.91869103097
 10/07  14:00:00,57.7872446268,12.3528981804,0.281153389185,0.0,34.3821554469,10.7710376103,0.378148610141,0.378148610141
 10/07  15:00:00,57.9880683291,12.3528981804,0.481977091469,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  16:00:00,57.993261286,12.3528981804,0.487170048397,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  17:00:00,57.812355622,12.3528981804,0.306264384436,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  18:00:00,39.8374693,12.3528981804,0.00589995219268,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/07  19:00:00,38.0635264462,12.3528981804,0.0,0.0,11.4607184823,5.9839097835,4.94779388738,4.94779388738
 10/07  20:00:00,38.0780326453,12.3582721617,0.0,0.00913221774396,11.4607184823,5.9839097835,15.7959128929,15.7959128929
 10/07  21:00:00,28.1590498961,12.3636461431,0.0,0.118818388855,3.8202394941,3.5903458701,27.263161372,27.263161372
 10/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  08:00:00,20.4598215667,12.3636461431,0.0,0.685590059437,3.8202394941,3.5903458701,86.9140459557,86.9140459557
 10/08  09:00:00,20.1935989564,12.3636461431,0.0,0.419367449075,3.8202394941,3.5903458701,52.5395087281,52.5395087281
 10/08  10:00:00,35.099291951,12.3636461431,0.0,0.273996091338,15.2809579764,7.1806917402,28.6852831909,28.6852831909
 10/08  11:00:00,35.0084965328,12.3636461431,0.0,0.183200673161,15.2809579764,7.1806917402,16.973678888,16.973678888
 10/08  12:00:00,44.9697768545,12.3636461431,0.0,0.110438093192,22.9214369646,9.5742556536,4.16817152554,4.16817152554
 10/08  13:00:00,44.9400123612,12.3636461431,0.0,0.0806735998672,22.9214369646,9.5742556536,2.14675482597,2.14675482597
 10/08  14:00:00,44.9603534268,12.3636461431,0.0,0.101014665506,22.9214369646,9.5742556536,5.41929797473,5.41929797473
 10/08  15:00:00,44.9642511581,12.3636461431,0.0,0.104912396844,22.9214369646,9.5742556536,5.38783392079,5.38783392079
 10/08  16:00:00,44.9500101254,12.3636461431,0.0,0.0906713640923,22.9214369646,9.5742556536,2.21624696378,2.21624696378
 10/08  17:00:00,34.833655283,12.3636461431,0.0,0.00835942328847,15.2809579764,7.1806917402,9.85828604837,9.85828604837
 10/08  18:00:00,24.8288558294,12.3636461431,0.0,0.0376028712696,7.6404789882,4.7871278268,12.9074746824,12.9074746824
 10/08  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  08:00:00,20.1638137732,12.3636461431,0.0,0.38958226596,3.8202394941,3.5903458701,39.9038945331,39.9038945331
 10/09  09:00:00,20.0112586066,12.3636461431,0.0,0.237027099273,3.8202394941,3.5903458701,21.5653115837,21.5653115837
 10/09  10:00:00,34.9791510666,12.3636461431,0.0,0.153855206966,15.2809579764,7.1806917402,7.96817221676,7.96817221676
 10/09  11:00:00,34.936382883,12.3636461431,0.0,0.111087023353,15.2809579764,7.1806917402,3.71291752589,3.71291752589
 10/09  12:00:00,44.9142303887,12.3636461431,0.0,0.0548916273836,22.9214369646,9.5742556536,0.149987764905,0.149987764905
 10/09  13:00:00,44.8876613818,12.3636461431,0.0,0.0283226205284,22.9214369646,9.5742556536,0.00410764951094,0.00410764951094
 10/09  14:00:00,44.874142613,12.3636461431,0.0,0.0148038516745,22.9214369646,9.5742556536,0.000199724552728,0.000199724552728
 10/09  15:00:00,44.8527842894,12.3564808346,0.0,0.000610836569523,22.9214369646,9.5742556536,0.0,0.0
 10/09  16:00:00,44.8503821257,12.3546895075,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  17:00:00,34.814547897,12.3528981804,0.0,0.0,15.2809579764,7.1806917402,0.101848745028,0.101848745028
 10/09  18:00:00,24.7916235332,12.3600634889,0.0,0.0039532292969,7.6404789882,4.7871278268,3.74884572491,3.74884572491
 10/09  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  06:00:00,25.300080239,12.3636461431,0.0,0.366750435419,1.91011974705,2.3935639134,34.5022354853,34.5022354853
 10/10  07:00:00,30.5604787204,12.3636461431,0.0,0.258559095653,7.6404789882,4.7871278268,18.3947978883,18.3947978883
 10/10  08:00:00,40.0205810798,12.3636461431,0.0,0.17826376935,19.1011974705,8.3774736969,7.89181957273,7.89181957273
 10/10  09:00:00,57.5995895537,12.3636461431,0.0,0.0827503533833,34.3821554469,10.7710376103,0.077449559412,0.077449559412
 10/10  10:00:00,57.5457462866,12.3636461431,0.0,0.0289070862959,34.3821554469,10.7710376103,0.00588652413752,0.00588652413752
 10/10  11:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  14:00:00,57.5299694791,12.3528981804,0.0238782414565,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  15:00:00,57.9057485646,12.3528981804,0.399657327011,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  16:00:00,57.9593001823,12.3528981804,0.453208944721,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  17:00:00,57.8790344443,12.3528981804,0.372943206715,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  18:00:00,46.3910766508,12.3528981804,0.164819185478,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  19:00:00,53.1145907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  20:00:00,48.0975693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  06:00:00,25.5121953517,12.3636461431,0.0,0.5788655482,1.91011974705,2.3935639134,66.3104656196,66.3104656196
 10/11  07:00:00,30.81844416,12.3636461431,0.0,0.516524535255,7.6404789882,4.7871278268,57.9958841308,57.9958841308
 10/11  08:00:00,40.2556341147,12.3636461431,0.0,0.413316804233,19.1011974705,8.3774736969,45.6459330901,45.6459330901
 10/11  09:00:00,57.6362820457,12.361854816,0.0,0.121234172559,34.3821554469,10.7710376103,15.7829061655,15.7829061655
 10/11  10:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,1.10797287492,1.10797287492
 10/11  11:00:00,57.7023548589,12.3528981804,0.196263621322,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  12:00:00,58.043047583,12.3528981804,0.536956345349,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  13:00:00,58.4224059015,12.3528981804,0.916314663882,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  14:00:00,58.7584425373,12.3528981804,1.25235129968,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  15:00:00,58.9732019576,12.3528981804,1.46711071999,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  16:00:00,58.7956466501,12.3528981804,1.28955541253,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  17:00:00,58.2831855041,12.3528981804,0.777094266475,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  18:00:00,46.5045527025,12.3528981804,0.278295237226,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  19:00:00,53.1298761845,12.3528981804,0.0152853859105,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  20:00:00,48.0975693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.92425615602,0.92425615602
 10/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
