Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  06:00:00,25.7121780003,12.3636461431,0.0,0.778848196768,1.91011974705,2.3935639134,106.246876564,106.246876564
 10/12  07:00:00,30.9067205393,12.3636461431,0.0,0.604800914593,7.6404789882,4.7871278268,79.4170702413,79.4170702413
 10/12  08:00:00,40.3098834539,12.3636461431,0.0,0.467566143372,19.1011974705,8.3774736969,60.4829903235,60.4829903235
 10/12  09:00:00,57.7109247967,12.3636461431,0.0,0.194085596419,34.3821554469,10.7710376103,30.5345389738,30.5345389738
 10/12  10:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,11.2201045332,11.2201045332
 10/12  11:00:00,57.6108270545,12.3528981804,0.104735816851,0.0,34.3821554469,10.7710376103,0.483906126203,0.483906126203
 10/12  12:00:00,58.0900890236,12.3528981804,0.583997785988,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  13:00:00,58.6372186165,12.3528981804,1.1311273789,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  14:00:00,59.065477836,12.3528981804,1.55938659844,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  15:00:00,59.2932819187,12.3528981804,1.78719068114,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  16:00:00,59.1225388095,12.3528981804,1.61644757193,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  17:00:00,58.7818672437,12.3528981804,1.2757760061,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  18:00:00,46.7794523394,12.3528981804,0.553194874164,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  19:00:00,53.2409293966,12.3528981804,0.126338598001,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  20:00:00,48.0975693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.000194278985114,0.000194278985114
 10/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  06:00:00,25.2662371835,12.3636461431,0.0,0.332907379929,1.91011974705,2.3935639134,47.9002795075,47.9002795075
 10/13  07:00:00,30.5161593168,12.3636461431,0.0,0.214239692054,7.6404789882,4.7871278268,22.7891915636,22.7891915636
 10/13  08:00:00,39.9257686913,12.3636461431,0.0,0.0834513807875,19.1011974705,8.3774736969,3.80715225139,3.80715225139
 10/13  09:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,9.62656025126e-05,9.62656025126e-05
 10/13  10:00:00,57.8892023944,12.3528981804,0.383111156777,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  11:00:00,58.7264436421,12.3528981804,1.22035240449,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  12:00:00,59.1964785461,12.3528981804,1.69038730852,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  13:00:00,59.2049513495,12.3528981804,1.69886011189,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  14:00:00,58.1342396955,12.3528981804,0.628148457901,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  15:00:00,57.6312104931,12.3528981804,0.125119255475,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.000804775369401,0.000804775369401
 10/13  18:00:00,46.2301946189,12.3546895075,0.0,0.00214582648714,22.9214369646,9.5742556536,4.09910992274,4.09910992274
 10/13  19:00:00,53.2932902944,12.3636461431,0.0,0.167951533149,22.9214369646,9.5742556536,17.7976004866,17.7976004866
 10/13  20:00:00,48.3806327197,12.3636461431,0.0,0.272315409239,19.1011974705,8.3774736969,27.6703154049,27.6703154049
 10/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  06:00:00,25.5090990903,12.3636461431,0.0,1.17416026514,1.91011974705,1.79517293505,142.448530586,142.448530586
 10/14  07:00:00,26.3053400622,12.3636461431,0.0,1.02044188822,3.8202394941,3.5903458701,119.299547017,119.299547017
 10/14  08:00:00,30.6786203538,12.3636461431,0.0,0.870345944945,11.4607184823,5.9839097835,105.085769469,105.085769469
 10/14  09:00:00,45.3546734585,12.3636461431,0.0,0.495334697181,22.9214369646,9.5742556536,71.4076038098,71.4076038098
 10/14  10:00:00,57.6249087011,12.361854816,0.0,0.109860827938,34.3821554469,10.7710376103,44.5831711352,44.5831711352
 10/14  11:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,26.614765872,26.614765872
 10/14  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,17.557369525,17.557369525
 10/14  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,9.21376717412,9.21376717412
 10/14  14:00:00,57.5344419359,12.3528981804,0.028350698335,0.0,34.3821554469,10.7710376103,2.29178269989,2.29178269989
 10/14  15:00:00,57.6430332186,12.3528981804,0.136941981019,0.0,34.3821554469,10.7710376103,0.758047450387,0.758047450387
 10/14  16:00:00,57.626683014,12.3528981804,0.120591776404,0.0,34.3821554469,10.7710376103,0.0517876927041,0.0517876927041
 10/14  17:00:00,57.5088984172,12.3528981804,0.00280717958265,0.0,34.3821554469,10.7710376103,0.0015624334431,0.0015624334431
 10/14  18:00:00,41.2092360145,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,5.17490003817,5.17490003817
 10/14  19:00:00,38.0996087405,12.3582721617,0.0,0.0307083129142,11.4607184823,5.9839097835,22.4470925864,22.4470925864
 10/14  20:00:00,38.2429582218,12.3636461431,0.0,0.168683812947,11.4607184823,5.9839097835,32.8449058265,32.8449058265
 10/14  21:00:00,28.3336812652,12.3636461431,0.0,0.293449757934,3.8202394941,3.5903458701,49.3577831315,49.3577831315
 10/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  08:00:00,20.7838302173,12.3636461431,0.0,1.00959870998,3.8202394941,3.5903458701,131.245808871,131.245808871
 10/15  09:00:00,20.2658384598,12.3636461431,0.0,0.49160695247,3.8202394941,3.5903458701,82.1199188686,82.1199188686
 10/15  10:00:00,34.9102880406,12.3600634889,0.0,0.0885748351874,15.2809579764,7.1806917402,46.2069577869,46.2069577869
 10/15  11:00:00,34.814547897,12.3528981804,0.0,0.0,15.2809579764,7.1806917402,23.5186252566,23.5186252566
 10/15  12:00:00,44.8653834633,12.3528981804,0.0167926647293,0.0,22.9214369646,9.5742556536,3.05766266905,3.05766266905
 10/15  13:00:00,45.1900299018,12.3528981804,0.341439103163,0.0,22.9214369646,9.5742556536,0.423543897247,0.423543897247
 10/15  14:00:00,45.7285532043,12.3528981804,0.879962405661,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  15:00:00,46.0806017203,12.3528981804,1.23201092172,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  16:00:00,46.0793237268,12.3528981804,1.23073292823,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  17:00:00,35.3994983254,12.3528981804,0.584950428434,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/15  18:00:00,26.1929274859,12.3528981804,0.0347558238432,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/15  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  06:00:00,25.3670413992,12.3636461431,0.0,0.433711595707,1.91011974705,2.3935639134,61.27480773,61.27480773
 10/16  07:00:00,32.0019405939,12.3636461431,0.0,0.322354302499,7.6404789882,4.7871278268,39.5855176351,39.5855176351
 10/16  08:00:00,40.0382937006,12.3636461431,0.0,0.19597639013,19.1011974705,8.3774736969,20.6497341547,20.6497341547
 10/16  09:00:00,57.5185090806,12.3564808346,0.0,0.00883518874238,34.3821554469,10.7710376103,0.862277863014,0.862277863014
 10/16  10:00:00,57.7005311687,12.3528981804,0.194439931046,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  11:00:00,58.6440246543,12.3528981804,1.13793341673,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  12:00:00,59.441177824,12.3528981804,1.93508658634,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  13:00:00,62.4114414134,12.3528981804,4.90535017579,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  14:00:00,66.5694500517,12.3528981804,9.06335881407,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  15:00:00,69.1510262114,12.3528981804,11.6449349738,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  16:00:00,69.3840562093,12.3528981804,11.8779649717,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  17:00:00,67.7348464314,12.3528981804,10.2287551938,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  18:00:00,52.3097732095,12.3528981804,6.08351574421,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/16  19:00:00,54.7236966285,12.3528981804,1.60910582987,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/16  20:00:00,49.0379288283,12.3528981804,0.940359480529,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  06:00:00,25.1500536038,12.3636461431,0.0,0.216723800248,1.91011974705,2.3935639134,38.5330711807,38.5330711807
 10/17  07:00:00,31.9410636686,12.3636461431,0.0,0.261477377141,7.6404789882,4.7871278268,32.9288688645,32.9288688645
 10/17  08:00:00,40.093088705,12.3636461431,0.0,0.250771394558,19.1011974705,8.3774736969,27.092320818,27.092320818
 10/17  09:00:00,57.6636677276,12.3636461431,0.0,0.146828527271,34.3821554469,10.7710376103,13.087640503,13.087640503
 10/17  10:00:00,57.6355272655,12.3636461431,0.0,0.118688065235,34.3821554469,10.7710376103,10.9898533959,10.9898533959
 10/17  11:00:00,57.5994405311,12.3636461431,0.0,0.0826013307778,34.3821554469,10.7710376103,5.43069406852,5.43069406852
 10/17  12:00:00,57.5882642334,12.3636461431,0.0,0.0714250331474,34.3821554469,10.7710376103,4.32853727029,4.32853727029
 10/17  13:00:00,57.6396539047,12.3636461431,0.0,0.12281470444,34.3821554469,10.7710376103,4.18640784427,4.18640784427
 10/17  14:00:00,57.6683080352,12.3636461431,0.0,0.151468834955,34.3821554469,10.7710376103,7.1079227133,7.1079227133
 10/17  15:00:00,57.6371051439,12.3636461431,0.0,0.12026594364,34.3821554469,10.7710376103,6.62903521416,6.62903521416
 10/17  16:00:00,57.6520078208,12.3636461431,0.0,0.135168620502,34.3821554469,10.7710376103,8.9973832264,8.9973832264
 10/17  17:00:00,57.6703205406,12.3636461431,0.0,0.153481340271,34.3821554469,10.7710376103,10.8651493496,10.8651493496
 10/17  18:00:00,47.8134152217,12.3636461431,0.0,0.19874312713,22.9214369646,9.5742556536,16.059958987,16.059958987
 10/17  19:00:00,53.4277344919,12.3636461431,0.0,0.30239573063,22.9214369646,9.5742556536,28.0659418568,28.0659418568
 10/17  20:00:00,48.4439169479,12.3636461431,0.0,0.335599637376,19.1011974705,8.3774736969,33.7875609897,33.7875609897
 10/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  06:00:00,26.2086854568,12.3636461431,0.0,1.27535565322,1.91011974705,2.3935639134,147.024634194,147.024634194
 10/18  07:00:00,32.7666334367,12.3636461431,0.0,1.08704714529,7.6404789882,4.7871278268,121.892925485,121.892925485
 10/18  08:00:00,40.7518095402,12.3636461431,0.0,0.909492229675,19.1011974705,8.3774736969,104.806592394,104.806592394
 10/18  09:00:00,58.0127952382,12.3636461431,0.0,0.495956037963,34.3821554469,10.7710376103,71.9412252934,71.9412252934
 10/18  10:00:00,57.6379025239,12.361854816,0.0,0.12285465068,34.3821554469,10.7710376103,52.6825642978,52.6825642978
 10/18  11:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,32.0484444816,32.0484444816
 10/18  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,23.9394772083,23.9394772083
 10/18  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,15.0227630746,15.0227630746
 10/18  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,7.55117436004,7.55117436004
 10/18  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,2.47520802597,2.47520802597
 10/18  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,1.46088406671,1.46088406671
 10/18  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,1.94288794871,1.94288794871
 10/18  18:00:00,47.6039241319,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,11.1480050683,11.1480050683
 10/18  19:00:00,53.2336509729,12.3636461431,0.0,0.108312211606,22.9214369646,9.5742556536,25.666846057,25.666846057
 10/18  20:00:00,48.3510766628,12.3636461431,0.0,0.242759352351,19.1011974705,8.3774736969,36.1785012936,36.1785012936
 10/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  06:00:00,26.2094317997,12.3636461431,0.0,1.2761019962,1.91011974705,2.3935639134,162.684305463,162.684305463
 10/19  07:00:00,32.6375074066,12.3636461431,0.0,0.957921115135,7.6404789882,4.7871278268,124.100296602,124.100296602
 10/19  08:00:00,40.6406418766,12.3636461431,0.0,0.798324566144,19.1011974705,8.3774736969,103.713503614,103.713503614
 10/19  09:00:00,57.9799152486,12.3636461431,0.0,0.463076048313,34.3821554469,10.7710376103,70.5971415719,70.5971415719
 10/19  10:00:00,57.6358438827,12.3636461431,0.0,0.119004682379,34.3821554469,10.7710376103,49.69362983,49.69362983
 10/19  11:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,29.4358467126,29.4358467126
 10/19  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,18.5165402909,18.5165402909
 10/19  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,10.3294645548,10.3294645548
 10/19  14:00:00,57.5293245281,12.3636461431,0.0,0.0124853278288,34.3821554469,10.7710376103,5.41135106729,5.41135106729
 10/19  15:00:00,57.5326481218,12.3600634889,0.0,0.0193915757445,34.3821554469,10.7710376103,2.18630742756,2.18630742756
 10/19  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,1.65540843751,1.65540843751
 10/19  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,3.81523110682,3.81523110682
 10/19  18:00:00,47.6809967992,12.3600634889,0.0,0.0699073588306,22.9214369646,9.5742556536,16.4336054518,16.4336054518
 10/19  19:00:00,53.4079842769,12.3636461431,0.0,0.282645515618,22.9214369646,9.5742556536,35.4858285021,35.4858285021
 10/19  20:00:00,48.506312341,12.3636461431,0.0,0.397995030491,19.1011974705,8.3774736969,50.5076642572,50.5076642572
 10/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  06:00:00,26.1607350217,12.3636461431,0.0,1.22740521814,1.91011974705,2.3935639134,147.632670315,147.632670315
 10/20  07:00:00,32.6255463502,12.3636461431,0.0,0.945960058748,7.6404789882,4.7871278268,115.855716776,115.855716776
 10/20  08:00:00,40.6229774197,12.3636461431,0.0,0.780660109235,19.1011974705,8.3774736969,98.9866484364,98.9866484364
 10/20  09:00:00,57.9588498902,12.3636461431,0.0,0.442010689919,34.3821554469,10.7710376103,65.565273354,65.565273354
 10/20  10:00:00,57.5938735051,12.3600634889,0.0,0.0806169590392,34.3821554469,10.7710376103,42.6696352975,42.6696352975
 10/20  11:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,22.5647237553,22.5647237553
 10/20  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,11.8556011842,11.8556011842
 10/20  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,6.66238332411,6.66238332411
 10/20  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,3.29099457827,3.29099457827
 10/20  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,1.80028791973,1.80028791973
 10/20  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,1.43366454373,1.43366454373
 10/20  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,3.01224221319,3.01224221319
 10/20  18:00:00,47.6077634811,12.3546895075,0.0,0.00204802207704,22.9214369646,9.5742556536,17.1935632497,17.1935632497
 10/20  19:00:00,53.2857795421,12.3636461431,0.0,0.1604407808,22.9214369646,9.5742556536,33.6525650872,33.6525650872
 10/20  20:00:00,48.3938049886,12.3636461431,0.0,0.285487678163,19.1011974705,8.3774736969,43.6157536979,43.6157536979
 10/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  06:00:00,25.7612668013,12.3636461431,0.0,1.42632797616,1.91011974705,1.79517293505,179.496160713,179.496160713
 10/21  07:00:00,27.7757859414,12.3636461431,0.0,1.1132211008,3.8202394941,3.5903458701,145.426498453,145.426498453
 10/21  08:00:00,30.7189020117,12.3636461431,0.0,0.910627602799,11.4607184823,5.9839097835,122.895629167,122.895629167
 10/21  09:00:00,45.3731327777,12.3636461431,0.0,0.513794016452,22.9214369646,9.5742556536,82.4386187772,82.4386187772
 10/21  10:00:00,57.6195316287,12.361854816,0.0,0.104483755546,34.3821554469,10.7710376103,48.6403580716,48.6403580716
 10/21  11:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,21.2658468131,21.2658468131
 10/21  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,7.55449234389,7.55449234389
 10/21  13:00:00,57.5737374163,12.3528981804,0.0676461786591,0.0,34.3821554469,10.7710376103,2.94040161363,2.94040161363
 10/21  14:00:00,57.7292574807,12.3528981804,0.223166243102,0.0,34.3821554469,10.7710376103,1.43533038171,1.43533038171
 10/21  15:00:00,57.8335283661,12.3528981804,0.3274371285,0.0,34.3821554469,10.7710376103,0.191974553511,0.191974553511
 10/21  16:00:00,57.7458765185,12.3528981804,0.239785280842,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  17:00:00,57.5438901497,12.3528981804,0.0377989121122,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  18:00:00,42.5869026811,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,4.52264737281,4.52264737281
 10/21  19:00:00,38.0775677184,12.3564808346,0.0,0.0104586179628,11.4607184823,5.9839097835,18.1418360879,18.1418360879
 10/21  20:00:00,38.1845672457,12.3636461431,0.0,0.110292836855,11.4607184823,5.9839097835,25.3695261942,25.3695261942
 10/21  21:00:00,28.2528114448,12.3636461431,0.0,0.212579937548,3.8202394941,3.5903458701,37.2674228094,37.2674228094
 10/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  08:00:00,20.2905797446,12.3636461431,0.0,0.51634823735,3.8202394941,3.5903458701,70.876147479,70.876147479
 10/22  09:00:00,20.0125166776,12.3636461431,0.0,0.238285170325,3.8202394941,3.5903458701,50.0544411188,50.0544411188
 10/22  10:00:00,34.8316261794,12.3564808346,0.0,0.0134956282062,15.2809579764,7.1806917402,31.1533013403,31.1533013403
 10/22  11:00:00,34.814547897,12.3528981804,0.0,0.0,15.2809579764,7.1806917402,24.6036891302,24.6036891302
 10/22  12:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,14.6721630712,14.6721630712
 10/22  13:00:00,44.888894263,12.361854816,0.0,0.0313468288527,22.9214369646,9.5742556536,12.7947698949,12.7947698949
 10/22  14:00:00,44.9467350685,12.3636461431,0.0,0.0873963072315,22.9214369646,9.5742556536,14.5276029762,14.5276029762
 10/22  15:00:00,45.0177405611,12.3636461431,0.0,0.158401799811,22.9214369646,9.5742556536,21.8767614304,21.8767614304
 10/22  16:00:00,45.1052638316,12.3636461431,0.0,0.24592507029,22.9214369646,9.5742556536,32.2495349515,32.2495349515
 10/22  17:00:00,34.8895933674,12.3636461431,0.0,0.0642975076975,15.2809579764,7.1806917402,52.2666457442,52.2666457442
 10/22  18:00:00,27.6672514347,12.3636461431,0.0,0.120665143271,7.6404789882,4.7871278268,60.805573996,60.805573996
 10/22  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  06:00:00,26.1372243742,12.3636461431,0.0,1.20389457065,1.91011974705,2.3935639134,143.767041088,143.767041088
 10/23  07:00:00,32.5917825222,12.3636461431,0.0,0.912196230745,7.6404789882,4.7871278268,110.758531936,110.758531936
 10/23  08:00:00,40.610844778,12.3636461431,0.0,0.768527467487,19.1011974705,8.3774736969,94.8190100608,94.8190100608
 10/23  09:00:00,58.0514660236,12.3636461431,0.0,0.534626823362,34.3821554469,10.7710376103,69.0144833652,69.0144833652
 10/23  10:00:00,57.9889046573,12.3636461431,0.0,0.472065456986,34.3821554469,10.7710376103,58.8493820251,58.8493820251
 10/23  11:00:00,57.9460682435,12.3636461431,0.0,0.429229043209,34.3821554469,10.7710376103,48.7566024977,48.7566024977
 10/23  12:00:00,57.9289385213,12.3636461431,0.0,0.412099321022,34.3821554469,10.7710376103,46.4960632556,46.4960632556
 10/23  13:00:00,57.9071964476,12.3636461431,0.0,0.390357247355,34.3821554469,10.7710376103,41.6012258247,41.6012258247
 10/23  14:00:00,57.8802180697,12.3636461431,0.0,0.36337886937,34.3821554469,10.7710376103,37.6545274665,37.6545274665
 10/23  15:00:00,57.8417696233,12.3636461431,0.0,0.324930423038,34.3821554469,10.7710376103,30.6390969856,30.6390969856
 10/23  16:00:00,57.8372798944,12.3636461431,0.0,0.320440694146,34.3821554469,10.7710376103,29.6852460449,29.6852460449
 10/23  17:00:00,57.8957147649,12.3636461431,0.0,0.378875564653,34.3821554469,10.7710376103,37.3739869016,37.3739869016
 10/23  18:00:00,49.4159902161,12.3636461431,0.0,0.423651454778,22.9214369646,9.5742556536,43.5595477514,43.5595477514
 10/23  19:00:00,53.6172643182,12.3636461431,0.0,0.491925556906,22.9214369646,9.5742556536,52.9337028528,52.9337028528
 10/23  20:00:00,48.6371098325,12.3636461431,0.0,0.528792521976,19.1011974705,8.3774736969,58.1344471085,58.1344471085
 10/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  06:00:00,26.2761194622,12.3636461431,0.0,1.34278965868,1.91011974705,2.3935639134,150.972917523,150.972917523
 10/24  07:00:00,32.6891416897,12.3636461431,0.0,1.00955539827,7.6404789882,4.7871278268,115.984280937,115.984280937
 10/24  08:00:00,40.7323273011,12.3636461431,0.0,0.890009990647,19.1011974705,8.3774736969,101.100624755,101.100624755
 10/24  09:00:00,58.259924263,12.3636461431,0.0,0.743085062759,34.3821554469,10.7710376103,81.4695866711,81.4695866711
 10/24  10:00:00,58.1993432028,12.3636461431,0.0,0.68250400251,34.3821554469,10.7710376103,76.7612877182,76.7612877182
 10/24  11:00:00,58.0976393422,12.3636461431,0.0,0.580800141896,34.3821554469,10.7710376103,65.424873438,65.424873438
 10/24  12:00:00,58.0067981266,12.3636461431,0.0,0.489958926332,34.3821554469,10.7710376103,57.0500300634,57.0500300634
 10/24  13:00:00,57.729292416,12.3636461431,0.0,0.212453215759,34.3821554469,10.7710376103,43.7317827098,43.7317827098
 10/24  14:00:00,57.50894847,12.3546895075,0.0,0.00106590531788,34.3821554469,10.7710376103,31.9212238067,31.9212238067
 10/24  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,21.5546303532,21.5546303532
 10/24  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,19.2388708265,19.2388708265
 10/24  17:00:00,57.5145261851,12.3546895075,0.0,0.00664362038568,34.3821554469,10.7710376103,25.5934563016,25.5934563016
 10/24  18:00:00,49.2272905524,12.3636461431,0.0,0.234951791137,22.9214369646,9.5742556536,38.4401702242,38.4401702242
 10/24  19:00:00,53.5611203922,12.3636461431,0.0,0.435781630937,22.9214369646,9.5742556536,56.7791199126,56.7791199126
 10/24  20:00:00,48.6307567937,12.3636461431,0.0,0.522439483207,19.1011974705,8.3774736969,68.3340245166,68.3340245166
 10/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  06:00:00,26.4654888606,12.3636461431,0.0,1.53215905704,1.91011974705,2.3935639134,180.063961535,180.063961535
 10/25  07:00:00,34.1804667755,12.3636461431,0.0,1.1232138174,7.6404789882,4.7871278268,135.297115325,135.297115325
 10/25  08:00:00,40.8091485917,12.3636461431,0.0,0.96683128118,19.1011974705,8.3774736969,116.187830137,116.187830137
 10/25  09:00:00,58.080018531,12.3636461431,0.0,0.563179330704,34.3821554469,10.7710376103,78.514596724,78.514596724
 10/25  10:00:00,57.7019012981,12.3636461431,0.0,0.185062097843,34.3821554469,10.7710376103,54.7497417747,54.7497417747
 10/25  11:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,30.0051475705,30.0051475705
 10/25  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,16.0101032573,16.0101032573
 10/25  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,7.62306449386,7.62306449386
 10/25  14:00:00,57.6075028345,12.3528981804,0.101411596937,0.0,34.3821554469,10.7710376103,2.42293356487,2.42293356487
 10/25  15:00:00,57.7770603949,12.3528981804,0.270969157309,0.0,34.3821554469,10.7710376103,0.668934800037,0.668934800037
 10/25  16:00:00,57.7550497824,12.3528981804,0.248958544776,0.0,34.3821554469,10.7710376103,0.0174590053869,0.0174590053869
 10/25  17:00:00,57.567542901,12.3528981804,0.0614516633465,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  18:00:00,48.9815907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,2.26447541247,2.26447541247
 10/25  19:00:00,53.1706814042,12.3600634889,0.0,0.0489252971213,22.9214369646,9.5742556536,23.060477337,23.060477337
 10/25  20:00:00,48.3332552012,12.3636461431,0.0,0.224937890738,19.1011974705,8.3774736969,38.8764967211,38.8764967211
 10/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  06:00:00,25.7340466369,12.3636461431,0.0,0.800716833415,1.91011974705,2.3935639134,102.504651232,102.504651232
 10/26  07:00:00,33.6695125875,12.3636461431,0.0,0.612259629401,7.6404789882,4.7871278268,76.0667630184,76.0667630184
 10/26  08:00:00,40.3786713712,12.3636461431,0.0,0.536354060684,19.1011974705,8.3774736969,63.3124522927,63.3124522927
 10/26  09:00:00,57.897059087,12.3636461431,0.0,0.380219886728,34.3821554469,10.7710376103,41.8116070087,41.8116070087
 10/26  10:00:00,57.8056900434,12.3636461431,0.0,0.288850843091,34.3821554469,10.7710376103,35.1803577496,35.1803577496
 10/26  11:00:00,57.6744651235,12.3636461431,0.0,0.157625923241,34.3821554469,10.7710376103,18.4788138378,18.4788138378
 10/26  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,5.89758140615,5.89758140615
 10/26  13:00:00,57.5199396279,12.3528981804,0.0138483902946,0.0,34.3821554469,10.7710376103,2.11147364568,2.11147364568
 10/26  14:00:00,57.7077537164,12.3528981804,0.201662478759,0.0,34.3821554469,10.7710376103,0.591074096486,0.591074096486
 10/26  15:00:00,57.8985765532,12.3528981804,0.392485315588,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  16:00:00,57.832743846,12.3528981804,0.326652608409,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  17:00:00,57.604557995,12.3528981804,0.098466757345,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  18:00:00,48.9815907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.645744006601,0.645744006601
 10/26  19:00:00,53.1284439428,12.3564808346,0.0,0.0102704899329,22.9214369646,9.5742556536,13.843108066,13.843108066
 10/26  20:00:00,48.2811617073,12.3636461431,0.0,0.172844396804,19.1011974705,8.3774736969,31.3851774011,31.3851774011
 10/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  06:00:00,26.1562933375,12.3636461431,0.0,1.22296353392,1.91011974705,2.3935639134,156.702669022,156.702669022
 10/27  07:00:00,34.037197492,12.3636461431,0.0,0.979944533911,7.6404789882,4.7871278268,127.431380149,127.431380149
 10/27  08:00:00,40.7201552977,12.3636461431,0.0,0.877837987234,19.1011974705,8.3774736969,113.176859916,113.176859916
 10/27  09:00:00,58.0228001065,12.3636461431,0.0,0.505960906185,34.3821554469,10.7710376103,77.6315030954,77.6315030954
 10/27  10:00:00,57.6229546522,12.361854816,0.0,0.107906779066,34.3821554469,10.7710376103,51.8833756061,51.8833756061
 10/27  11:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,32.3221929662,32.3221929662
 10/27  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,22.8874721792,22.8874721792
 10/27  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,13.9035361046,13.9035361046
 10/27  14:00:00,57.5334285359,12.3528981804,0.0273372982729,0.0,34.3821554469,10.7710376103,5.63452283857,5.63452283857
 10/27  15:00:00,57.6592588232,12.3528981804,0.153167585597,0.0,34.3821554469,10.7710376103,1.50757075049,1.50757075049
 10/27  16:00:00,57.6189557481,12.3528981804,0.112864510474,0.0,34.3821554469,10.7710376103,0.805181743123,0.805181743123
 10/27  17:00:00,57.5073296711,12.3528981804,0.00123843351644,0.0,34.3821554469,10.7710376103,0.601862971974,0.601862971974
 10/27  18:00:00,48.9815907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,3.85496289252,3.85496289252
 10/27  19:00:00,53.1472380457,12.3582721617,0.0,0.0272732657459,22.9214369646,9.5742556536,22.4464518822,22.4464518822
 10/27  20:00:00,48.2899299502,12.3636461431,0.0,0.181612639763,19.1011974705,8.3774736969,36.1174188553,36.1174188553
 10/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  06:00:00,25.3326931072,12.3636461431,0.0,0.997754281971,1.91011974705,1.79517293505,130.508363047,130.508363047
 10/28  07:00:00,28.8466885825,12.3636461431,0.0,0.806457075253,3.8202394941,3.5903458701,106.556955369,106.556955369
 10/28  08:00:00,30.5000547052,12.3636461431,0.0,0.691780296344,11.4607184823,5.9839097835,89.2853737981,89.2853737981
 10/28  09:00:00,45.2873824513,12.3636461431,0.0,0.428043689992,22.9214369646,9.5742556536,56.3211812528,56.3211812528
 10/28  10:00:00,57.5770195421,12.3582721617,0.0,0.0655543231812,34.3821554469,10.7710376103,21.0465718499,21.0465718499
 10/28  11:00:00,57.5526645622,12.3528981804,0.0465733245671,0.0,34.3821554469,10.7710376103,2.10964117124,2.10964117124
 10/28  12:00:00,58.1442700459,12.3528981804,0.638178808247,0.0,34.3821554469,10.7710376103,0.0601899706454,0.0601899706454
 10/28  13:00:00,59.0448468716,12.3528981804,1.53875563395,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  14:00:00,59.6522991237,12.3528981804,2.1462078861,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  15:00:00,62.0661326568,12.3528981804,4.5600414192,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  16:00:00,63.7820901262,12.3528981804,6.27599888859,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  17:00:00,62.5694580618,12.3528981804,5.06336682418,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  18:00:00,44.3433421344,12.3528981804,0.378772786556,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/28  19:00:00,38.0635264462,12.3528981804,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/28  20:00:00,38.0635264462,12.3528981804,0.0,0.0,11.4607184823,5.9839097835,0.000443731391787,0.000443731391787
 10/28  21:00:00,28.0294835446,12.3528981804,0.0,0.0,3.8202394941,3.5903458701,3.52767161702,3.52767161702
 10/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  08:00:00,20.3031550823,12.3636461431,0.0,0.528923575017,3.8202394941,3.5903458701,71.0730184925,71.0730184925
 10/29  09:00:00,19.9712199681,12.3636461431,0.0,0.196988460779,3.8202394941,3.5903458701,38.8246404428,38.8246404428
 10/29  10:00:00,34.814547897,12.3528981804,0.0,0.0,15.2809579764,7.1806917402,7.49905354542,7.49905354542
 10/29  11:00:00,34.8605649423,12.3528981804,0.0460170453344,0.0,15.2809579764,7.1806917402,0.464169548755,0.464169548755
 10/29  12:00:00,45.7175497255,12.3528981804,0.86895892687,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  13:00:00,46.5907434,12.3528981804,1.7421526014,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  14:00:00,47.6382111976,12.3528981804,2.78962039903,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  15:00:00,49.1879307413,12.3528981804,4.33933994267,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  16:00:00,49.9439029496,12.3528981804,5.09531215098,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  17:00:00,36.4622367106,12.3528981804,1.64768881359,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/29  18:00:00,29.0576978544,12.3528981804,0.144192859026,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/29  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  06:00:00,25.3610159955,12.3636461431,0.0,0.427686192007,1.91011974705,2.3935639134,66.437798012,66.437798012
 10/30  07:00:00,33.4584870857,12.3636461431,0.0,0.401234127593,7.6404789882,4.7871278268,55.4966298874,55.4966298874
 10/30  08:00:00,40.2043761839,12.3636461431,0.0,0.362058873391,19.1011974705,8.3774736969,46.1468897415,46.1468897415
 10/30  09:00:00,57.5978904309,12.3600634889,0.0,0.084633884825,34.3821554469,10.7710376103,17.6650282566,17.6650282566
 10/30  10:00:00,57.5218881266,12.3528981804,0.01579688902,0.0,34.3821554469,10.7710376103,0.634442594789,0.634442594789
 10/30  11:00:00,58.1394063865,12.3528981804,0.633315148864,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  12:00:00,59.1454089595,12.3528981804,1.63931772193,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  13:00:00,60.1551432138,12.3528981804,2.64905197616,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  14:00:00,62.8539497086,12.3528981804,5.34785847101,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  15:00:00,65.1473283336,12.3528981804,7.64123709594,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  16:00:00,64.454584143,12.3528981804,6.94849290536,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  17:00:00,61.6405699947,12.3528981804,4.13447875712,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  18:00:00,49.8023051917,12.3528981804,0.820714393072,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/30  19:00:00,53.3373311077,12.3528981804,0.222740309076,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/30  20:00:00,48.1039768713,12.3528981804,0.00640752350421,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  06:00:00,25.0788040924,12.3636461431,0.0,0.145474288819,1.91011974705,2.3935639134,24.4279044073,24.4279044073
 10/31  07:00:00,33.1762266625,12.3636461431,0.0,0.1189737044,7.6404789882,4.7871278268,12.6949815467,12.6949815467
 10/31  08:00:00,39.9314633783,12.3636461431,0.0,0.089146067859,19.1011974705,8.3774736969,4.36347001737,4.36347001737
 10/31  09:00:00,57.5251833456,12.361854816,0.0,0.0101354723853,34.3821554469,10.7710376103,0.00340656126405,0.00340656126405
 10/31  10:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.00661077766292,0.00661077766292
 10/31  11:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  13:00:00,57.5275694816,12.3528981804,0.0214782439687,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  14:00:00,57.7145225224,12.3528981804,0.208431284838,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  15:00:00,58.189851877,12.3528981804,0.683760639428,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  16:00:00,58.3098247787,12.3528981804,0.80373354112,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  17:00:00,57.9271573363,12.3528981804,0.421066098733,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  18:00:00,50.5022171674,12.3528981804,0.142959702139,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/31  19:00:00,53.1145907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/31  20:00:00,48.0975693478,12.3528981804,0.0,0.0,19.1011974705,8.3774736969,0.259194151169,0.259194151169
 10/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
