Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  06:00:00,25.7125619253,12.3636461431,0.0,0.779232121781,1.91011974705,2.3935639134,101.366510157,101.366510157
 11/01  07:00:00,33.6677081602,12.3636461431,0.0,0.610455202138,7.6404789882,4.7871278268,77.1102091823,77.1102091823
 11/01  08:00:00,40.3648065565,12.3636461431,0.0,0.522489246025,19.1011974705,8.3774736969,62.4710997505,62.4710997505
 11/01  09:00:00,57.8521613988,12.3636461431,0.0,0.335322198539,34.3821554469,10.7710376103,41.6844170601,41.6844170601
 11/01  10:00:00,57.7300992579,12.3636461431,0.0,0.213260057604,34.3821554469,10.7710376103,31.008685082,31.008685082
 11/01  11:00:00,57.6845279171,12.3636461431,0.0,0.167688716793,34.3821554469,10.7710376103,15.7013969253,15.7013969253
 11/01  12:00:00,57.6614474935,12.3636461431,0.0,0.144608293219,34.3821554469,10.7710376103,8.76277511679,8.76277511679
 11/01  13:00:00,57.6380308049,12.3636461431,0.0,0.121191604606,34.3821554469,10.7710376103,6.2299702675,6.2299702675
 11/01  14:00:00,57.6214639567,12.3636461431,0.0,0.104624756451,34.3821554469,10.7710376103,3.24283892446,3.24283892446
 11/01  15:00:00,57.5830973386,12.3636461431,0.0,0.0662581383312,34.3821554469,10.7710376103,1.34032611209,1.34032611209
 11/01  16:00:00,57.5891776678,12.3636461431,0.0,0.0723384674764,34.3821554469,10.7710376103,1.38592132499,1.38592132499
 11/01  17:00:00,57.6304409475,12.3636461431,0.0,0.113601747224,34.3821554469,10.7710376103,3.37434541302,3.37434541302
 11/01  18:00:00,50.5055006019,12.3636461431,0.0,0.135495173965,22.9214369646,9.5742556536,5.20499108705,5.20499108705
 11/01  19:00:00,53.2952622591,12.3636461431,0.0,0.169923497766,22.9214369646,9.5742556536,9.91583722906,9.91583722906
 11/01  20:00:00,48.2932861852,12.3636461431,0.0,0.184968874672,19.1011974705,8.3774736969,12.1896334797,12.1896334797
 11/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  06:00:00,25.3402492652,12.3636461431,0.0,0.406919461658,1.91011974705,2.3935639134,36.5049371393,36.5049371393
 11/02  07:00:00,33.338311272,12.3636461431,0.0,0.281058313933,7.6404789882,4.7871278268,18.3330187472,18.3330187472
 11/02  08:00:00,41.4247454153,12.3636461431,0.0,0.204761438146,19.1011974705,8.3774736969,7.17248760554,7.17248760554
 11/02  09:00:00,57.6194707482,12.3636461431,0.0,0.1026315479,34.3821554469,10.7710376103,0.385121457159,0.385121457159
 11/02  10:00:00,57.5681902505,12.3636461431,0.0,0.0513510502195,34.3821554469,10.7710376103,0.0,0.0
 11/02  11:00:00,57.5119782394,12.3582721617,0.0,0.000513020403892,34.3821554469,10.7710376103,0.0,0.0
 11/02  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  15:00:00,57.5187323876,12.3600634889,0.0,0.0054758415598,34.3821554469,10.7710376103,0.0,0.0
 11/02  16:00:00,57.5972025117,12.3636461431,0.0,0.0803633114345,34.3821554469,10.7710376103,0.693655582391,0.693655582391
 11/02  17:00:00,57.6770259155,12.3636461431,0.0,0.16018671517,34.3821554469,10.7710376103,9.98897240648,9.98897240648
 11/02  18:00:00,50.5967723219,12.3636461431,0.0,0.2267668939,22.9214369646,9.5742556536,18.3899839484,18.3899839484
 11/02  19:00:00,53.4338727288,12.3636461431,0.0,0.308533967472,22.9214369646,9.5742556536,29.5568477477,29.5568477477
 11/02  20:00:00,48.4554189874,12.3636461431,0.0,0.347101676954,19.1011974705,8.3774736969,35.6705979956,35.6705979956
 11/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  06:00:00,26.0266362611,12.3636461431,0.0,1.09330645756,1.91011974705,2.3935639134,124.859148244,124.859148244
 11/03  07:00:00,33.9588303846,12.3636461431,0.0,0.901577426519,7.6404789882,4.7871278268,95.4178691775,95.4178691775
 11/03  08:00:00,42.0288042065,12.3636461431,0.0,0.808820229388,19.1011974705,8.3774736969,82.0522691481,82.0522691481
 11/03  09:00:00,58.1200210452,12.3636461431,0.0,0.603181844947,34.3821554469,10.7710376103,60.9709838116,60.9709838116
 11/03  10:00:00,57.975690921,12.3636461431,0.0,0.458851720746,34.3821554469,10.7710376103,49.5860270905,49.5860270905
 11/03  11:00:00,57.849663231,12.3636461431,0.0,0.332824030745,34.3821554469,10.7710376103,36.1817092143,36.1817092143
 11/03  12:00:00,57.7967242618,12.3636461431,0.0,0.279885061549,34.3821554469,10.7710376103,30.7743239407,30.7743239407
 11/03  13:00:00,57.7657441813,12.3636461431,0.0,0.248904981028,34.3821554469,10.7710376103,27.3068097158,27.3068097158
 11/03  14:00:00,57.7575271829,12.3636461431,0.0,0.240687982643,34.3821554469,10.7710376103,24.0118720975,24.0118720975
 11/03  15:00:00,57.7363340209,12.3636461431,0.0,0.219494820615,34.3821554469,10.7710376103,18.943755696,18.943755696
 11/03  16:00:00,57.7308229465,12.3636461431,0.0,0.213983746197,34.3821554469,10.7710376103,18.0486829629,18.0486829629
 11/03  17:00:00,57.7672819474,12.3636461431,0.0,0.250442747153,34.3821554469,10.7710376103,24.0263857286,24.0263857286
 11/03  18:00:00,50.7203095433,12.3636461431,0.0,0.350304115387,22.9214369646,9.5742556536,34.6353180607,34.6353180607
 11/03  19:00:00,53.5738553696,12.3636461431,0.0,0.448516608353,22.9214369646,9.5742556536,47.3728401984,47.3728401984
 11/03  20:00:00,48.6015580446,12.3636461431,0.0,0.493240734118,19.1011974705,8.3774736969,53.047154532,53.047154532
 11/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  06:00:00,25.4278494785,12.3636461431,0.0,1.09291065327,1.91011974705,1.79517293505,121.33084826,121.33084826
 11/04  07:00:00,28.8699523473,12.3636461431,0.0,0.829720840048,3.8202394941,3.5903458701,88.3818180622,88.3818180622
 11/04  08:00:00,31.9148395278,12.3636461431,0.0,0.728898452241,11.4607184823,5.9839097835,75.7297985425,75.7297985425
 11/04  09:00:00,45.428309449,12.3636461431,0.0,0.568970687721,22.9214369646,9.5742556536,54.7138317419,54.7138317419
 11/04  10:00:00,57.9749509537,12.3636461431,0.0,0.458111753386,34.3821554469,10.7710376103,36.0771625157,36.0771625157
 11/04  11:00:00,57.8496162006,12.3636461431,0.0,0.332777000271,34.3821554469,10.7710376103,17.8430517625,17.8430517625
 11/04  12:00:00,57.7577942617,12.3636461431,0.0,0.240955061384,34.3821554469,10.7710376103,9.79635346154,9.79635346154
 11/04  13:00:00,57.7964883931,12.3636461431,0.0,0.279649192824,34.3821554469,10.7710376103,13.7226689215,13.7226689215
 11/04  14:00:00,57.8336043324,12.3636461431,0.0,0.316765132106,34.3821554469,10.7710376103,21.0552698278,21.0552698278
 11/04  15:00:00,57.8259412432,12.3636461431,0.0,0.309102042959,34.3821554469,10.7710376103,24.0596729546,24.0596729546
 11/04  16:00:00,57.7804500933,12.3636461431,0.0,0.263610892983,34.3821554469,10.7710376103,25.6416047416,25.6416047416
 11/04  17:00:00,57.8484560296,12.3636461431,0.0,0.331616829335,34.3821554469,10.7710376103,31.7246983203,31.7246983203
 11/04  18:00:00,45.7997642,12.3636461431,0.0,0.446780222885,19.1011974705,8.3774736969,49.3029981252,49.3029981252
 11/04  19:00:00,38.5794006773,12.3636461431,0.0,0.505126268407,11.4607184823,5.9839097835,56.3415337512,56.3415337512
 11/04  20:00:00,38.6078018569,12.3636461431,0.0,0.533527448022,11.4607184823,5.9839097835,58.4934551617,58.4934551617
 11/04  21:00:00,28.6192173896,12.3636461431,0.0,0.578985882274,3.8202394941,3.5903458701,66.6820059977,66.6820059977
 11/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  07:00:00,11.9730840092,0.00179132711261,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  08:00:00,22.6507559952,12.3636461431,0.0,1.49885782129,3.8202394941,3.5903458701,168.010841627,168.010841627
 11/05  09:00:00,20.6129672564,12.3636461431,0.0,0.838735749164,3.8202394941,3.5903458701,122.088202294,122.088202294
 11/05  10:00:00,35.2109825267,12.3636461431,0.0,0.385686667053,15.2809579764,7.1806917402,92.6719238321,92.6719238321
 11/05  11:00:00,34.9181791108,12.3636461431,0.0,0.092883251077,15.2809579764,7.1806917402,75.2578744263,75.2578744263
 11/05  12:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,54.0311869927,54.0311869927
 11/05  13:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,46.7497007533,46.7497007533
 11/05  14:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,37.6353865335,37.6353865335
 11/05  15:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,31.8533887859,31.8533887859
 11/05  16:00:00,44.924115957,12.3600634889,0.0,0.0683598499911,22.9214369646,9.5742556536,33.0985738292,33.0985738292
 11/05  17:00:00,34.8319590414,12.3582721617,0.0,0.012037163014,15.2809579764,7.1806917402,54.0533731067,54.0533731067
 11/05  18:00:00,30.4282238456,12.3636461431,0.0,0.126304220846,7.6404789882,4.7871278268,69.6002004073,69.6002004073
 11/05  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  07:00:00,26.1692872516,12.3636461431,0.0,1.2359574481,1.91011974705,2.3935639134,147.415221511,147.415221511
 11/06  08:00:00,27.0630004297,12.3636461431,0.0,0.894080804952,7.6404789882,4.7871278268,108.943251794,108.943251794
 11/06  09:00:00,40.4901780788,12.3636461431,0.0,0.647860768286,19.1011974705,8.3774736969,84.9345381958,84.9345381958
 11/06  10:00:00,57.7469948656,12.3636461431,0.0,0.230155665328,34.3821554469,10.7710376103,50.7783402684,50.7783402684
 11/06  11:00:00,57.5078825647,12.3546895075,0.0,0.0,34.3821554469,10.7710376103,30.7625806105,30.7625806105
 11/06  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,12.3505353715,12.3505353715
 11/06  13:00:00,57.5406978585,12.3528981804,0.0346066208546,0.0,34.3821554469,10.7710376103,3.97731477461,3.97731477461
 11/06  14:00:00,57.7347303647,12.3528981804,0.228639127097,0.0,34.3821554469,10.7710376103,1.87786788814,1.87786788814
 11/06  15:00:00,57.8358489981,12.3528981804,0.329757760517,0.0,34.3821554469,10.7710376103,0.512017395188,0.512017395188
 11/06  16:00:00,57.8211488222,12.3528981804,0.31505758457,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  17:00:00,57.6209968846,12.3528981804,0.114905646951,0.0,34.3821554469,10.7710376103,0.0374445821765,0.0374445821765
 11/06  18:00:00,63.0167579043,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.992160137118,0.992160137118
 11/06  19:00:00,53.1145907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,7.28483841878,7.28483841878
 11/06  20:00:00,53.2108655113,12.3636461431,0.0,0.0855267500213,22.9214369646,9.5742556536,23.2581407059,23.2581407059
 11/06  21:00:00,48.3239062045,12.3636461431,0.0,0.215588893993,19.1011974705,8.3774736969,35.2107944591,35.2107944591
 11/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  07:00:00,25.7229531204,12.3636461431,0.0,0.789623316851,1.91011974705,2.3935639134,101.570492326,101.570492326
 11/07  08:00:00,26.7283850595,12.3636461431,0.0,0.559465434797,7.6404789882,4.7871278268,71.0918513218,71.0918513218
 11/07  09:00:00,40.1578311944,12.3636461431,0.0,0.315513883868,19.1011974705,8.3774736969,48.06685401,48.06685401
 11/07  10:00:00,57.658607952,12.3636461431,0.0,0.141768751751,34.3821554469,10.7710376103,25.3871632684,25.3871632684
 11/07  11:00:00,57.5078825647,12.3546895075,0.0,0.0,34.3821554469,10.7710376103,13.4175069477,13.4175069477
 11/07  12:00:00,57.5599016541,12.3528981804,0.0538104164443,0.0,34.3821554469,10.7710376103,2.407324058,2.407324058
 11/07  13:00:00,57.8500386073,12.3528981804,0.343947369656,0.0,34.3821554469,10.7710376103,0.828979357943,0.828979357943
 11/07  14:00:00,57.9934556646,12.3528981804,0.487364427038,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  15:00:00,58.1727432435,12.3528981804,0.666652005903,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  16:00:00,58.1559109781,12.3528981804,0.649819740519,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  17:00:00,57.7374672089,12.3528981804,0.231375971318,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  18:00:00,63.0167579043,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.254334557223,0.254334557223
 11/07  19:00:00,53.1145907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,9.48195237597,9.48195237597
 11/07  20:00:00,53.1807436126,12.361854816,0.0,0.0571961784535,22.9214369646,9.5742556536,23.9589956553,23.9589956553
 11/07  21:00:00,48.3043386665,12.3636461431,0.0,0.19602135597,19.1011974705,8.3774736969,35.7944892655,35.7944892655
 11/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  07:00:00,26.2713068501,12.3636461431,0.0,1.33797704654,1.91011974705,2.3935639134,172.121484406,172.121484406
 11/08  08:00:00,27.1882813893,12.3636461431,0.0,1.0193617645,7.6404789882,4.7871278268,137.466790683,137.466790683
 11/08  09:00:00,40.5547096888,12.3636461431,0.0,0.712392378325,19.1011974705,8.3774736969,112.247015581,112.247015581
 11/08  10:00:00,57.9545131305,12.3636461431,0.0,0.43767393026,34.3821554469,10.7710376103,79.9431923394,79.9431923394
 11/08  11:00:00,57.610782503,12.3600634889,0.0,0.0975259569759,34.3821554469,10.7710376103,61.1116416299,61.1116416299
 11/08  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,43.803564317,43.803564317
 11/08  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,38.7250596018,38.7250596018
 11/08  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,35.7578449317,35.7578449317
 11/08  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,31.3141934658,31.3141934658
 11/08  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,24.195148838,24.195148838
 11/08  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,27.8129351287,27.8129351287
 11/08  18:00:00,64.5967910365,12.3636461431,0.0,0.191618502883,34.3821554469,10.7710376103,42.7825019745,42.7825019745
 11/08  19:00:00,53.5308717645,12.3636461431,0.0,0.405533003184,22.9214369646,9.5742556536,61.2637687148,61.2637687148
 11/08  20:00:00,53.6506540737,12.3636461431,0.0,0.52531531241,22.9214369646,9.5742556536,75.5842059637,75.5842059637
 11/08  21:00:00,48.6698808848,12.3636461431,0.0,0.561563574366,19.1011974705,8.3774736969,79.1577515128,79.1577515128
 11/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  06:00:00,12.5732663147,0.00358265422523,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  07:00:00,26.5857627936,12.3636461431,0.0,1.6524329901,1.91011974705,2.3935639134,204.790601042,204.790601042
 11/09  08:00:00,27.4081443998,12.3636461431,0.0,1.2392247751,7.6404789882,4.7871278268,159.814762639,159.814762639
 11/09  09:00:00,40.8535635146,12.3636461431,0.0,1.01124620408,19.1011974705,8.3774736969,131.630227433,131.630227433
 11/09  10:00:00,58.3229316973,12.3636461431,0.0,0.806092496967,34.3821554469,10.7710376103,100.105035351,100.105035351
 11/09  11:00:00,58.1923260201,12.3636461431,0.0,0.675486819771,34.3821554469,10.7710376103,87.9223451594,87.9223451594
 11/09  12:00:00,58.0661574527,12.3636461431,0.0,0.549318252398,34.3821554469,10.7710376103,75.1007028592,75.1007028592
 11/09  13:00:00,58.0251032376,12.3636461431,0.0,0.508264037307,34.3821554469,10.7710376103,68.1037970799,68.1037970799
 11/09  14:00:00,57.9885171391,12.3636461431,0.0,0.471677938821,34.3821554469,10.7710376103,61.6013827692,61.6013827692
 11/09  15:00:00,57.941791183,12.3636461431,0.0,0.424951982707,34.3821554469,10.7710376103,57.3750576965,57.3750576965
 11/09  16:00:00,57.8837296878,12.3636461431,0.0,0.366890487471,34.3821554469,10.7710376103,50.7262683778,50.7262683778
 11/09  17:00:00,57.9058730217,12.3636461431,0.0,0.389033821392,34.3821554469,10.7710376103,52.3855617178,52.3855617178
 11/09  18:00:00,64.9216111413,12.3636461431,0.0,0.516438607633,34.3821554469,10.7710376103,62.2661292207,62.2661292207
 11/09  19:00:00,53.7351512528,12.3636461431,0.0,0.609812491533,22.9214369646,9.5742556536,72.6776317901,72.6776317901
 11/09  20:00:00,53.8223962483,12.3636461431,0.0,0.697057487065,22.9214369646,9.5742556536,83.7654726851,83.7654726851
 11/09  21:00:00,48.8444807761,12.3636461431,0.0,0.736163465645,19.1011974705,8.3774736969,88.6296425399,88.6296425399
 11/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  05:00:00,12.5771922465,0.00716530845045,0.0,0.000343277614467,1.91011974705,2.3935639134,0.0,0.0
 11/10  06:00:00,12.5919993483,0.0107479626757,0.0,0.0115677251382,1.91011974705,2.3935639134,0.0,0.0
 11/10  07:00:00,26.4697474392,12.3636461431,0.0,1.53641763562,1.91011974705,2.3935639134,175.253868258,175.253868258
 11/10  08:00:00,28.6230754385,12.3636461431,0.0,1.07648914713,7.6404789882,4.7871278268,127.603984533,127.603984533
 11/10  09:00:00,40.5681114142,12.3636461431,0.0,0.725794103667,19.1011974705,8.3774736969,95.0154914023,95.0154914023
 11/10  10:00:00,57.9311742462,12.3636461431,0.0,0.414335045871,34.3821554469,10.7710376103,53.7029905372,53.7029905372
 11/10  11:00:00,57.584559555,12.3600634889,0.0,0.0713030089896,34.3821554469,10.7710376103,30.0386353707,30.0386353707
 11/10  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,9.30084078007,9.30084078007
 11/10  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,3.84939491078,3.84939491078
 11/10  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,2.59123921164,2.59123921164
 11/10  15:00:00,57.5825723362,12.3528981804,0.0764810986326,0.0,34.3821554469,10.7710376103,1.4127187622,1.4127187622
 11/10  16:00:00,57.5258663161,12.3528981804,0.0197750785029,0.0,34.3821554469,10.7710376103,0.85036879229,0.85036879229
 11/10  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,1.11723940427,1.11723940427
 11/10  18:00:00,64.3944245709,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,1.46399724898,1.46399724898
 11/10  19:00:00,53.1906307212,12.3636461431,0.0,0.0652919598795,22.9214369646,9.5742556536,5.25865136894,5.25865136894
 11/10  20:00:00,53.2866392474,12.3636461431,0.0,0.161300486137,22.9214369646,9.5742556536,15.5408175264,15.5408175264
 11/10  21:00:00,48.3251835163,12.3636461431,0.0,0.216866205817,19.1011974705,8.3774736969,22.8538369243,22.8538369243
 11/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  09:00:00,20.6692189731,12.3636461431,0.0,0.894987465792,3.8202394941,3.5903458701,106.017810186,106.017810186
 11/11  10:00:00,20.4845847555,12.3636461431,0.0,0.710353248259,3.8202394941,3.5903458701,89.2159749316,89.2159749316
 11/11  11:00:00,35.4989063719,12.3636461431,0.0,0.673610512192,15.2809579764,7.1806917402,83.9654950332,83.9654950332
 11/11  12:00:00,35.461619606,12.3636461431,0.0,0.636323746304,15.2809579764,7.1806917402,80.8513382619,80.8513382619
 11/11  13:00:00,45.446302104,12.3636461431,0.0,0.586963342681,22.9214369646,9.5742556536,71.0773959767,71.0773959767
 11/11  14:00:00,45.4354413764,12.3636461431,0.0,0.576102615142,22.9214369646,9.5742556536,69.7895112045,69.7895112045
 11/11  15:00:00,45.4207545338,12.3636461431,0.0,0.561415772499,22.9214369646,9.5742556536,66.2996189579,66.2996189579
 11/11  16:00:00,45.4162416916,12.3636461431,0.0,0.556902930287,22.9214369646,9.5742556536,63.9728226008,63.9728226008
 11/11  17:00:00,45.4120546332,12.3636461431,0.0,0.552715871945,22.9214369646,9.5742556536,61.7131254325,61.7131254325
 11/11  18:00:00,42.0216458834,12.3636461431,0.0,0.308016690415,15.2809579764,7.1806917402,81.7439731474,81.7439731474
 11/11  19:00:00,33.4142879655,12.3636461431,0.0,0.357035007389,7.6404789882,4.7871278268,91.8803506353,91.8803506353
 11/11  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  06:00:00,11.9782579119,0.00537398133784,0.0,0.00159124846967,1.91011974705,1.79517293505,0.0,0.0
 11/12  07:00:00,12.0091482225,0.0107479626757,0.0,0.0271075776972,1.91011974705,1.79517293505,0.0,0.0
 11/12  08:00:00,6.49844903947,0.00895663556307,0.0,0.0288663884694,1.91011974705,1.79517293505,0.0,0.0
 11/12  09:00:00,21.099638256,12.3636461431,0.0,1.32540674871,3.8202394941,3.5903458701,171.007534011,171.007534011
 11/12  10:00:00,20.4116095844,12.3636461431,0.0,0.637378077069,3.8202394941,3.5903458701,120.187576751,120.187576751
 11/12  11:00:00,35.0949469958,12.3636461431,0.0,0.269651136121,15.2809579764,7.1806917402,89.2769602809,89.2769602809
 11/12  12:00:00,34.8748455396,12.3636461431,0.0,0.0495496799656,15.2809579764,7.1806917402,75.5084572506,75.5084572506
 11/12  13:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,57.8771943481,57.8771943481
 11/12  14:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,50.4907285668,50.4907285668
 11/12  15:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,48.9140756669,48.9140756669
 11/12  16:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,52.1162908985,52.1162908985
 11/12  17:00:00,45.0334628084,12.3636461431,0.0,0.174124047096,22.9214369646,9.5742556536,58.2100984841,58.2100984841
 11/12  18:00:00,41.8503068923,12.3636461431,0.0,0.136677699323,15.2809579764,7.1806917402,90.3588934066,90.3588934066
 11/12  19:00:00,33.3047507045,12.3636461431,0.0,0.247497746453,7.6404789882,4.7871278268,105.605610568,105.605610568
 11/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  04:00:00,12.587775482,0.00895663556307,0.0,0.00913518602676,1.91011974705,2.3935639134,0.0,0.0
 11/13  05:00:00,12.6514094198,0.0352541015241,0.0,0.0464716577761,1.91011974705,2.3935639134,0.735679207875,0.735679207875
 11/13  06:00:00,12.6777976623,0.0372349227054,0.0,0.0708790791369,1.91011974705,2.3935639134,0.795205162427,0.795205162427
 11/13  07:00:00,26.6063545154,12.3636461431,0.0,1.67302471191,1.91011974705,2.3935639134,203.209322323,203.209322323
 11/13  08:00:00,28.7858438314,12.3636461431,0.0,1.23925753994,7.6404789882,4.7871278268,157.6020658,157.6020658
 11/13  09:00:00,40.665475056,12.3636461431,0.0,0.823157745565,19.1011974705,8.3774736969,128.524447351,128.524447351
 11/13  10:00:00,57.9055236082,12.3636461431,0.0,0.38868440791,34.3821554469,10.7710376103,90.516766894,90.516766894
 11/13  11:00:00,57.6840159156,12.3636461431,0.0,0.167176715333,34.3821554469,10.7710376103,73.7662459332,73.7662459332
 11/13  12:00:00,57.7216243455,12.3636461431,0.0,0.204785145209,34.3821554469,10.7710376103,59.8355115073,59.8355115073
 11/13  13:00:00,57.7534283033,12.3636461431,0.0,0.236589103037,34.3821554469,10.7710376103,52.5266211529,52.5266211529
 11/13  14:00:00,57.681040404,12.3636461431,0.0,0.164201203717,34.3821554469,10.7710376103,47.035725974,47.035725974
 11/13  15:00:00,57.5233320931,12.3564808346,0.0,0.013658201221,34.3821554469,10.7710376103,41.0013084785,41.0013084785
 11/13  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,37.015327953,37.015327953
 11/13  17:00:00,57.6054737076,12.361854816,0.0,0.0904258343821,34.3821554469,10.7710376103,43.4347439247,43.4347439247
 11/13  18:00:00,64.8036038751,12.3636461431,0.0,0.398431341459,34.3821554469,10.7710376103,59.411337896,59.411337896
 11/13  19:00:00,53.664880613,12.3636461431,0.0,0.539541851726,22.9214369646,9.5742556536,72.9385669171,72.9385669171
 11/13  20:00:00,53.7667659043,12.3636461431,0.0,0.641427143021,22.9214369646,9.5742556536,86.0720267837,86.0720267837
 11/13  21:00:00,48.829830768,12.3636461431,0.0,0.721513457547,19.1011974705,8.3774736969,96.4693470153,96.4693470153
 11/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  04:00:00,12.5929137664,0.00895663556307,0.0,0.0142734704159,1.91011974705,2.3935639134,0.0,0.0
 11/14  05:00:00,12.6812935384,0.0498949272557,0.0,0.0617149506876,1.91011974705,2.3935639134,1.17863482779,1.17863482779
 11/14  06:00:00,12.7182408343,0.0540120712558,0.0,0.0945451025832,1.91011974705,2.3935639134,1.29757454709,1.29757454709
 11/14  07:00:00,26.6991912376,12.3636461431,0.0,1.76586143403,1.91011974705,2.3935639134,216.865929846,216.865929846
 11/14  08:00:00,28.883152339,12.3636461431,0.0,1.33656604755,7.6404789882,4.7871278268,170.4323938,170.4323938
 11/14  09:00:00,40.7886393802,12.3636461431,0.0,0.946322069731,19.1011974705,8.3774736969,141.818002896,141.818002896
 11/14  10:00:00,58.0198482587,12.3636461431,0.0,0.503009058428,34.3821554469,10.7710376103,103.458767725,103.458767725
 11/14  11:00:00,57.6736024987,12.3636461431,0.0,0.156763298414,34.3821554469,10.7710376103,80.9370643519,80.9370643519
 11/14  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,57.9030998111,57.9030998111
 11/14  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,41.232849145,41.232849145
 11/14  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,28.4565217772,28.4565217772
 11/14  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,21.5457034212,21.5457034212
 11/14  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,15.6758719658,15.6758719658
 11/14  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,19.1270126422,19.1270126422
 11/14  18:00:00,64.5130603692,12.361854816,0.0,0.109679162691,34.3821554469,10.7710376103,31.3133867677,31.3133867677
 11/14  19:00:00,53.4060730933,12.3636461431,0.0,0.280734332047,22.9214369646,9.5742556536,41.7015976391,41.7015976391
 11/14  20:00:00,53.5073268701,12.3636461431,0.0,0.381988108796,22.9214369646,9.5742556536,53.7409725686,53.7409725686
 11/14  21:00:00,48.5830395261,12.3636461431,0.0,0.47472221565,19.1011974705,8.3774736969,67.5652167271,67.5652167271
 11/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  07:00:00,26.5200506295,12.3636461431,0.0,1.58672082597,1.91011974705,2.3935639134,197.548603028,197.548603028
 11/15  08:00:00,28.7160992101,12.3636461431,0.0,1.16951291871,7.6404789882,4.7871278268,151.037617029,151.037617029
 11/15  09:00:00,40.7525877139,12.3636461431,0.0,0.910270403439,19.1011974705,8.3774736969,124.701102004,124.701102004
 11/15  10:00:00,58.0942641176,12.3636461431,0.0,0.577424917362,34.3821554469,10.7710376103,88.0968872557,88.0968872557
 11/15  11:00:00,57.8678718017,12.3636461431,0.0,0.35103260145,34.3821554469,10.7710376103,66.9092381768,66.9092381768
 11/15  12:00:00,57.7359272914,12.3636461431,0.0,0.219088091067,34.3821554469,10.7710376103,44.4831089492,44.4831089492
 11/15  13:00:00,57.7106413285,12.3636461431,0.0,0.193802128199,34.3821554469,10.7710376103,31.6835569331,31.6835569331
 11/15  14:00:00,57.747433186,12.3636461431,0.0,0.230593985673,34.3821554469,10.7710376103,26.1107010407,26.1107010407
 11/15  15:00:00,57.752953177,12.3636461431,0.0,0.236113976732,34.3821554469,10.7710376103,23.7224446239,23.7224446239
 11/15  16:00:00,57.6763005837,12.3636461431,0.0,0.159461383414,34.3821554469,10.7710376103,17.6874469212,17.6874469212
 11/15  17:00:00,57.6985640035,12.3636461431,0.0,0.181724803252,34.3821554469,10.7710376103,22.3229012944,22.3229012944
 11/15  18:00:00,64.7141135493,12.3636461431,0.0,0.308941015718,34.3821554469,10.7710376103,34.2460029597,34.2460029597
 11/15  19:00:00,53.5219388005,12.3636461431,0.0,0.396600039253,22.9214369646,9.5742556536,44.6745327199,44.6745327199
 11/15  20:00:00,53.6224489052,12.3636461431,0.0,0.49711014389,22.9214369646,9.5742556536,59.1409996075,59.1409996075
 11/15  21:00:00,48.6401600152,12.3636461431,0.0,0.531842704712,19.1011974705,8.3774736969,64.2198609738,64.2198609738
 11/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  07:00:00,26.1106568226,12.3636461431,0.0,1.1773270191,1.91011974705,2.3935639134,138.532142993,138.532142993
 11/16  08:00:00,28.4107724157,12.3636461431,0.0,0.864186124308,7.6404789882,4.7871278268,102.359193479,102.359193479
 11/16  09:00:00,40.5674395076,12.3636461431,0.0,0.72512219716,19.1011974705,8.3774736969,85.4964529582,85.4964529582
 11/16  10:00:00,58.0990059494,12.3636461431,0.0,0.58216674907,34.3821554469,10.7710376103,63.4282975585,63.4282975585
 11/16  11:00:00,57.9909842551,12.3636461431,0.0,0.474145054804,34.3821554469,10.7710376103,52.822438055,52.822438055
 11/16  12:00:00,57.8845713342,12.3636461431,0.0,0.367732133896,34.3821554469,10.7710376103,38.1641783612,38.1641783612
 11/16  13:00:00,57.850212677,12.3636461431,0.0,0.333373476688,34.3821554469,10.7710376103,31.3217300937,31.3217300937
 11/16  14:00:00,57.8267999181,12.3636461431,0.0,0.309960717865,34.3821554469,10.7710376103,26.1669815369,26.1669815369
 11/16  15:00:00,57.8025557738,12.3636461431,0.0,0.28571657348,34.3821554469,10.7710376103,24.9177753379,24.9177753379
 11/16  16:00:00,57.734136604,12.3636461431,0.0,0.217297403703,34.3821554469,10.7710376103,21.975493876,21.975493876
 11/16  17:00:00,57.7915669151,12.3636461431,0.0,0.274727714772,34.3821554469,10.7710376103,25.1661754736,25.1661754736
 11/16  18:00:00,64.7548170351,12.3636461431,0.0,0.349644501447,34.3821554469,10.7710376103,32.7842015104,32.7842015104
 11/16  19:00:00,53.5092784517,12.3636461431,0.0,0.383939690409,22.9214369646,9.5742556536,37.9844197645,37.9844197645
 11/16  20:00:00,53.552386135,12.3636461431,0.0,0.427047373736,22.9214369646,9.5742556536,44.0251058869,44.0251058869
 11/16  21:00:00,48.5544838003,12.3636461431,0.0,0.446166489793,19.1011974705,8.3774736969,46.8302728584,46.8302728584
 11/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  07:00:00,25.8994010801,12.3636461431,0.0,0.966071276586,1.91011974705,2.3935639134,105.888116686,105.888116686
 11/17  08:00:00,28.2458463197,12.3636461431,0.0,0.69926002827,7.6404789882,4.7871278268,75.7610928038,75.7610928038
 11/17  09:00:00,40.4105331842,12.3636461431,0.0,0.568215873737,19.1011974705,8.3774736969,59.2461896548,59.2461896548
 11/17  10:00:00,57.9621939303,12.3636461431,0.0,0.445354730007,34.3821554469,10.7710376103,38.682486186,38.682486186
 11/17  11:00:00,57.8933845982,12.3636461431,0.0,0.37654539789,34.3821554469,10.7710376103,31.9287594111,31.9287594111
 11/17  12:00:00,57.820351839,12.3636461431,0.0,0.303512638747,34.3821554469,10.7710376103,21.5141998637,21.5141998637
 11/17  13:00:00,57.7923952454,12.3636461431,0.0,0.275556045144,34.3821554469,10.7710376103,18.2931656742,18.2931656742
 11/17  14:00:00,57.7851628762,12.3636461431,0.0,0.268323675961,34.3821554469,10.7710376103,14.970950544,14.970950544
 11/17  15:00:00,57.7094995547,12.3636461431,0.0,0.192660354459,34.3821554469,10.7710376103,12.0596153919,12.0596153919
 11/17  16:00:00,57.6859127395,12.3636461431,0.0,0.169073539182,34.3821554469,10.7710376103,7.2234960495,7.2234960495
 11/17  17:00:00,57.7165350059,12.3636461431,0.0,0.199695805577,34.3821554469,10.7710376103,7.72235231408,7.72235231408
 11/17  18:00:00,64.6370311473,12.3636461431,0.0,0.231858613708,34.3821554469,10.7710376103,11.717366017,11.717366017
 11/17  19:00:00,53.3960450263,12.3636461431,0.0,0.27070626501,22.9214369646,9.5742556536,15.1993221483,15.1993221483
 11/17  20:00:00,53.4356846761,12.3636461431,0.0,0.310345914854,22.9214369646,9.5742556536,21.1064849335,21.1064849335
 11/17  21:00:00,48.4127939428,12.3636461431,0.0,0.304476632274,19.1011974705,8.3774736969,23.2592133201,23.2592133201
 11/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  07:00:00,25.0239960334,12.3636461431,0.0,0.689057208215,1.91011974705,1.79517293505,70.7936545467,70.7936545467
 11/18  08:00:00,23.0230775216,12.3636461431,0.0,0.493512681012,3.8202394941,3.5903458701,48.2819369171,48.2819369171
 11/18  09:00:00,30.1945622035,12.3636461431,0.0,0.386287794628,11.4607184823,5.9839097835,35.4688229492,35.4688229492
 11/18  10:00:00,45.1172867604,12.3636461431,0.0,0.257947999089,22.9214369646,9.5742556536,15.1414993997,15.1414993997
 11/18  11:00:00,57.610730002,12.3636461431,0.0,0.0938908017635,34.3821554469,10.7710376103,3.32343303721,3.32343303721
 11/18  12:00:00,57.538103587,12.3636461431,0.0,0.0212643867571,34.3821554469,10.7710376103,1.10367131092,1.10367131092
 11/18  13:00:00,57.5226610419,12.3636461431,0.0,0.00582184162161,34.3821554469,10.7710376103,0.422148675542,0.422148675542
 11/18  14:00:00,57.5114652189,12.3582721617,0.0,0.0,34.3821554469,10.7710376103,0.0395539561352,0.0395539561352
 11/18  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  17:00:00,57.5140012599,12.3600634889,0.0,0.000744713804364,34.3821554469,10.7710376103,0.0,0.0
 11/18  18:00:00,65.8210406898,12.3636461431,0.0,0.0382014894677,34.3821554469,10.7710376103,0.0,0.0
 11/18  19:00:00,48.2351182868,12.3636461431,0.0,0.126800976314,19.1011974705,8.3774736969,4.24926135487,4.24926135487
 11/18  20:00:00,38.2509120475,12.3636461431,0.0,0.176637638621,11.4607184823,5.9839097835,12.4121488484,12.4121488484
 11/18  21:00:00,38.2703411987,12.3636461431,0.0,0.196066789785,11.4607184823,5.9839097835,13.8601307049,13.8601307049
 11/18  22:00:00,28.2676317218,12.3636461431,0.0,0.227400214505,3.8202394941,3.5903458701,20.291227557,20.291227557
 11/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  08:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  09:00:00,20.4584213967,12.3636461431,0.0,0.684189889379,3.8202394941,3.5903458701,74.5106140939,74.5106140939
 11/19  10:00:00,20.3026222376,12.3636461431,0.0,0.52839073032,3.8202394941,3.5903458701,56.2957456188,56.2957456188
 11/19  11:00:00,35.2771905937,12.3636461431,0.0,0.451894734026,15.2809579764,7.1806917402,46.2686920738,46.2686920738
 11/19  12:00:00,35.1944696579,12.3636461431,0.0,0.369173798196,15.2809579764,7.1806917402,40.6898952766,40.6898952766
 11/19  13:00:00,45.1428708248,12.3636461431,0.0,0.283532063493,22.9214369646,9.5742556536,26.4666388956,26.4666388956
 11/19  14:00:00,45.0682559086,12.3636461431,0.0,0.208917147342,22.9214369646,9.5742556536,20.3578785784,20.3578785784
 11/19  15:00:00,45.0561108489,12.3636461431,0.0,0.196772087591,22.9214369646,9.5742556536,15.9453965034,15.9453965034
 11/19  16:00:00,45.0386200977,12.3636461431,0.0,0.179281336419,22.9214369646,9.5742556536,13.4657910243,13.4657910243
 11/19  17:00:00,45.0605806084,12.3636461431,0.0,0.201241847124,22.9214369646,9.5742556536,14.1592401655,14.1592401655
 11/19  18:00:00,43.1988857936,12.3636461431,0.0,0.107589933898,15.2809579764,7.1806917402,29.4833635719,29.4833635719
 11/19  19:00:00,33.2041533702,12.3636461431,0.0,0.146900412149,7.6404789882,4.7871278268,35.7649682058,35.7649682058
 11/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  07:00:00,25.6969011062,12.3636461431,0.0,0.763571302682,1.91011974705,2.3935639134,79.0377592935,79.0377592935
 11/20  08:00:00,29.4846665041,12.3636461431,0.0,0.560413545974,7.6404789882,4.7871278268,53.639014762,53.639014762
 11/20  09:00:00,40.2782758548,12.3636461431,0.0,0.435958544298,19.1011974705,8.3774736969,39.7337015009,39.7337015009
