Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/20  10:00:00,57.8203129793,12.3636461431,0.0,0.303473779043,34.3821554469,10.7710376103,19.2230300538,19.2230300538
 11/20  11:00:00,57.7653283199,12.3636461431,0.0,0.248489119574,34.3821554469,10.7710376103,14.006696562,14.006696562
 11/20  12:00:00,57.7068345046,12.3636461431,0.0,0.189995304326,34.3821554469,10.7710376103,5.94430319269,5.94430319269
 11/20  13:00:00,57.6794243209,12.3636461431,0.0,0.162585120595,34.3821554469,10.7710376103,3.3656186765,3.3656186765
 11/20  14:00:00,57.6632341282,12.3636461431,0.0,0.146394927877,34.3821554469,10.7710376103,2.44254883439,2.44254883439
 11/20  15:00:00,57.6213530588,12.3636461431,0.0,0.10451385854,34.3821554469,10.7710376103,1.63483650114,1.63483650114
 11/20  16:00:00,57.5162006302,12.3564808346,0.0,0.00652673835795,34.3821554469,10.7710376103,0.663744899581,0.663744899581
 11/20  17:00:00,57.5567207605,12.3636461431,0.0,0.0398815602288,34.3821554469,10.7710376103,0.622375975492,0.622375975492
 11/20  18:00:00,65.904444414,12.3636461431,0.0,0.1216052137,34.3821554469,10.7710376103,1.60573312476,1.60573312476
 11/20  19:00:00,53.3103202432,12.3636461431,0.0,0.184981481926,22.9214369646,9.5742556536,9.38152700406,9.38152700406
 11/20  20:00:00,53.3886964004,12.3636461431,0.0,0.263357639078,22.9214369646,9.5742556536,20.6464624628,20.6464624628
 11/20  21:00:00,48.4102707267,12.3636461431,0.0,0.301953416218,19.1011974705,8.3774736969,27.2228957421,27.2228957421
 11/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  07:00:00,25.9168062366,12.3636461431,0.0,0.98347643305,1.91011974705,2.3935639134,110.285494382,110.285494382
 11/21  08:00:00,29.6532606206,12.3636461431,0.0,0.729007662514,7.6404789882,4.7871278268,81.1139810472,81.1139810472
 11/21  09:00:00,40.4646484223,12.3636461431,0.0,0.622331111775,19.1011974705,8.3774736969,69.3691090632,69.3691090632
 11/21  10:00:00,57.9965960374,12.3636461431,0.0,0.479756837143,34.3821554469,10.7710376103,49.9963220157,49.9963220157
 11/21  11:00:00,57.867588674,12.3636461431,0.0,0.350749473705,34.3821554469,10.7710376103,41.8456613737,41.8456613737
 11/21  12:00:00,57.7404807421,12.3636461431,0.0,0.2236415418,34.3821554469,10.7710376103,32.3371477838,32.3371477838
 11/21  13:00:00,57.5135884767,12.3546895075,0.0,0.00570591200837,34.3821554469,10.7710376103,24.6431151651,24.6431151651
 11/21  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,22.6385217116,22.6385217116
 11/21  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,23.1907908465,23.1907908465
 11/21  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,18.4628599688,18.4628599688
 11/21  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,20.647975531,20.647975531
 11/21  18:00:00,65.9431860633,12.3636461431,0.0,0.160346862995,34.3821554469,10.7710376103,32.4452861183,32.4452861183
 11/21  19:00:00,53.4766336814,12.3636461431,0.0,0.351294920116,22.9214369646,9.5742556536,47.8177668277,47.8177668277
 11/21  20:00:00,53.5881340945,12.3636461431,0.0,0.462795333183,22.9214369646,9.5742556536,61.20208325,61.20208325
 11/21  21:00:00,48.6222417885,12.3636461431,0.0,0.513924478036,19.1011974705,8.3774736969,68.3425852047,68.3425852047
 11/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  07:00:00,26.1735358414,12.3636461431,0.0,1.24020603791,1.91011974705,2.3935639134,150.709664097,150.709664097
 11/22  08:00:00,29.8431894405,12.3636461431,0.0,0.918936482419,7.6404789882,4.7871278268,113.955274406,113.955274406
 11/22  09:00:00,40.639519732,12.3636461431,0.0,0.797202421496,19.1011974705,8.3774736969,96.9808110895,96.9808110895
 11/22  10:00:00,58.1636087518,12.3636461431,0.0,0.646769551514,34.3821554469,10.7710376103,73.8359662532,73.8359662532
 11/22  11:00:00,58.0819710222,12.3636461431,0.0,0.565131821954,34.3821554469,10.7710376103,65.2944843375,65.2944843375
 11/22  12:00:00,57.9836049878,12.3636461431,0.0,0.466765787468,34.3821554469,10.7710376103,53.8437176342,53.8437176342
 11/22  13:00:00,57.7890647463,12.3636461431,0.0,0.272225546053,34.3821554469,10.7710376103,42.7493573437,42.7493573437
 11/22  14:00:00,57.5254184471,12.3564808346,0.0,0.0157445552616,34.3821554469,10.7710376103,34.3187278229,34.3187278229
 11/22  15:00:00,57.5292809756,12.3600634889,0.0,0.0160244295161,34.3821554469,10.7710376103,32.291905141,32.291905141
 11/22  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,27.4084034425,27.4084034425
 11/22  17:00:00,57.5736518001,12.3600634889,0.0,0.0603952539941,34.3821554469,10.7710376103,29.6894814116,29.6894814116
 11/22  18:00:00,66.0876709766,12.3636461431,0.0,0.304831776309,34.3821554469,10.7710376103,40.0740616071,40.0740616071
 11/22  19:00:00,53.5135477837,12.3636461431,0.0,0.388209022463,22.9214369646,9.5742556536,47.7212854146,47.7212854146
 11/22  20:00:00,53.5611382337,12.3636461431,0.0,0.435799472416,22.9214369646,9.5742556536,54.406220383,54.406220383
 11/22  21:00:00,48.593314209,12.3636461431,0.0,0.484996898537,19.1011974705,8.3774736969,61.3632296162,61.3632296162
 11/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  08:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  09:00:00,20.6688623266,12.3636461431,0.0,0.894630819337,3.8202394941,3.5903458701,118.95512824,118.95512824
 11/23  10:00:00,20.4411025833,12.3636461431,0.0,0.666871076024,3.8202394941,3.5903458701,88.1662470072,88.1662470072
 11/23  11:00:00,35.4094588305,12.3636461431,0.0,0.584162970836,15.2809579764,7.1806917402,70.5225488499,70.5225488499
 11/23  12:00:00,35.3015972128,12.3636461431,0.0,0.476301353157,15.2809579764,7.1806917402,60.1388018269,60.1388018269
 11/23  13:00:00,45.2504360566,12.3636461431,0.0,0.391097295354,22.9214369646,9.5742556536,43.0443042592,43.0443042592
 11/23  14:00:00,45.2207533333,12.3636461431,0.0,0.361414572005,22.9214369646,9.5742556536,36.7964470028,36.7964470028
 11/23  15:00:00,45.204361897,12.3636461431,0.0,0.345023135727,22.9214369646,9.5742556536,33.5086678467,33.5086678467
 11/23  16:00:00,45.1933418963,12.3636461431,0.0,0.334003135061,22.9214369646,9.5742556536,31.459046295,31.459046295
 11/23  17:00:00,45.1891771531,12.3636461431,0.0,0.329838391817,22.9214369646,9.5742556536,29.9840119782,29.9840119782
 11/23  18:00:00,43.2845233294,12.3636461431,0.0,0.193227469724,15.2809579764,7.1806917402,48.1149847016,48.1149847016
 11/23  19:00:00,33.2945203232,12.3636461431,0.0,0.237267365158,7.6404789882,4.7871278268,57.0626171653,57.0626171653
 11/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  07:00:00,26.0121002327,12.3636461431,0.0,1.07877042921,1.91011974705,2.3935639134,122.012698945,122.012698945
 11/24  08:00:00,29.7291788388,12.3636461431,0.0,0.80492588074,7.6404789882,4.7871278268,89.1821169886,89.1821169886
 11/24  09:00:00,40.5107823967,12.3636461431,0.0,0.668465086199,19.1011974705,8.3774736969,71.1054206131,71.1054206131
 11/24  10:00:00,58.0538821767,12.3636461431,0.0,0.537042976366,34.3821554469,10.7710376103,51.2122051232,51.2122051232
 11/24  11:00:00,58.0615520648,12.3636461431,0.0,0.544712864551,34.3821554469,10.7710376103,51.7392270021,51.7392270021
 11/24  12:00:00,58.0673559717,12.3636461431,0.0,0.550516771451,34.3821554469,10.7710376103,49.4716964045,49.4716964045
 11/24  13:00:00,58.07636237,12.3636461431,0.0,0.559523169692,34.3821554469,10.7710376103,50.7974416711,50.7974416711
 11/24  14:00:00,58.0677224873,12.3636461431,0.0,0.550883287013,34.3821554469,10.7710376103,52.6100830537,52.6100830537
 11/24  15:00:00,58.0568898683,12.3636461431,0.0,0.540050668047,34.3821554469,10.7710376103,53.2281714293,53.2281714293
 11/24  16:00:00,58.052290238,12.3636461431,0.0,0.535451037676,34.3821554469,10.7710376103,53.3848478804,53.3848478804
 11/24  17:00:00,58.0306364664,12.3636461431,0.0,0.513797266135,34.3821554469,10.7710376103,55.9422789493,55.9422789493
 11/24  18:00:00,66.3688702591,12.3636461431,0.0,0.586031058801,34.3821554469,10.7710376103,61.9080034892,61.9080034892
 11/24  19:00:00,53.8188598599,12.3636461431,0.0,0.693521098627,22.9214369646,9.5742556536,70.1135867844,70.1135867844
 11/24  20:00:00,53.8769886615,12.3636461431,0.0,0.751649900187,22.9214369646,9.5742556536,78.8234707296,78.8234707296
 11/24  21:00:00,48.8844090976,12.3636461431,0.0,0.776091787163,19.1011974705,8.3774736969,83.1685295844,83.1685295844
 11/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  04:00:00,11.9979348772,0.0107479626757,0.0,0.0158942324204,1.91011974705,1.79517293505,0.0,0.0
 11/25  05:00:00,12.0578700771,0.0288644819406,0.0,0.0577129130418,1.91011974705,1.79517293505,0.546587302502,0.546587302502
 11/25  06:00:00,12.1112907108,0.0477106430984,0.0,0.0922873855848,1.91011974705,1.79517293505,1.11053953764,1.11053953764
 11/25  07:00:00,26.0477943843,12.3636461431,0.0,1.71285555907,1.91011974705,1.79517293505,196.561526105,196.561526105
 11/25  08:00:00,25.2053108279,12.3636461431,0.0,1.29807932066,3.8202394941,3.5903458701,155.585904173,155.585904173
 11/25  09:00:00,30.8140178958,12.3636461431,0.0,1.00574348687,11.4607184823,5.9839097835,139.724751504,139.724751504
 11/25  10:00:00,45.5270761478,12.3636461431,0.0,0.667737386519,22.9214369646,9.5742556536,116.064369103,116.064369103
 11/25  11:00:00,57.9563035026,12.3636461431,0.0,0.439464302299,34.3821554469,10.7710376103,96.9665028538,96.9665028538
 11/25  12:00:00,58.0472462563,12.3636461431,0.0,0.530407055974,34.3821554469,10.7710376103,85.5758612095,85.5758612095
 11/25  13:00:00,57.9095461796,12.3636461431,0.0,0.39270697935,34.3821554469,10.7710376103,78.8099149209,78.8099149209
 11/25  14:00:00,57.9557973664,12.3636461431,0.0,0.438958166143,34.3821554469,10.7710376103,70.3550161717,70.3550161717
 11/25  15:00:00,57.7712597905,12.3636461431,0.0,0.254420590224,34.3821554469,10.7710376103,64.5603777372,64.5603777372
 11/25  16:00:00,57.7451695485,12.3636461431,0.0,0.228330348234,34.3821554469,10.7710376103,67.6168035702,67.6168035702
 11/25  17:00:00,57.9241611386,12.3636461431,0.0,0.407321938333,34.3821554469,10.7710376103,70.2192699661,70.2192699661
 11/25  18:00:00,66.3954151822,12.3636461431,0.0,0.612575981954,34.3821554469,10.7710376103,81.6488296732,81.6488296732
 11/25  19:00:00,48.8822938049,12.3636461431,0.0,0.773976494371,19.1011974705,8.3774736969,103.989514021,103.989514021
 11/25  20:00:00,38.9483338479,12.3636461431,0.0,0.874059438984,11.4607184823,5.9839097835,116.347045136,116.347045136
 11/25  21:00:00,39.0262648356,12.3636461431,0.0,0.951990426701,11.4607184823,5.9839097835,125.296016221,125.296016221
 11/25  22:00:00,29.053521059,12.3636461431,0.0,1.0132895517,3.8202394941,3.5903458701,136.257728888,136.257728888
 11/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  02:00:00,11.9769042896,0.00358265422523,0.0,0.00202895328015,1.91011974705,1.79517293505,0.0,0.0
 11/26  03:00:00,12.0574922085,0.0368286365322,0.0,0.0493708898724,1.91011974705,1.79517293505,0.782507611405,0.782507611405
 11/26  04:00:00,12.1368998851,0.0742586557995,0.0,0.091348547153,1.91011974705,1.79517293505,1.92074208361,1.92074208361
 11/26  05:00:00,12.1725606727,0.0944576390056,0.0,0.106810351638,1.91011974705,1.79517293505,2.52274437956,2.52274437956
 11/26  06:00:00,12.1704491617,0.0845267370336,0.0,0.114629742577,1.91011974705,1.79517293505,2.2295523099,2.2295523099
 11/26  07:00:00,12.1891401024,0.0939025065032,0.0,0.123944913748,1.91011974705,1.79517293505,2.506456326,2.506456326
 11/26  08:00:00,8.09078386436,0.133347995447,0.0,0.119143186814,1.91011974705,1.79517293505,3.77611402056,3.77611402056
 11/26  09:00:00,21.3806594913,12.3636461431,0.0,1.60642798401,3.8202394941,3.5903458701,201.962671502,201.962671502
 11/26  10:00:00,20.97580694,12.3636461431,0.0,1.20157543273,3.8202394941,3.5903458701,153.846449153,153.846449153
 11/26  11:00:00,35.8729711741,12.3636461431,0.0,1.0476753144,15.2809579764,7.1806917402,131.743955406,131.743955406
 11/26  12:00:00,35.7503601902,12.3636461431,0.0,0.925064330498,15.2809579764,7.1806917402,121.09590635,121.09590635
 11/26  13:00:00,45.5753202699,12.3636461431,0.0,0.715981508611,22.9214369646,9.5742556536,100.566676468,100.566676468
 11/26  14:00:00,45.5535909963,12.3636461431,0.0,0.694252235047,22.9214369646,9.5742556536,89.8567161611,89.8567161611
 11/26  15:00:00,45.5483430516,12.3636461431,0.0,0.689004290355,22.9214369646,9.5742556536,82.0107503604,82.0107503604
 11/26  16:00:00,45.5149962752,12.3636461431,0.0,0.655657513877,22.9214369646,9.5742556536,77.6845202563,77.6845202563
 11/26  17:00:00,45.5079104042,12.3636461431,0.0,0.648571642957,22.9214369646,9.5742556536,75.7642377418,75.7642377418
 11/26  18:00:00,43.4942715709,12.3636461431,0.0,0.402975711188,15.2809579764,7.1806917402,97.3308147595,97.3308147595
 11/26  19:00:00,33.5048218348,12.3636461431,0.0,0.447568876679,7.6404789882,4.7871278268,105.111168087,105.111168087
 11/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  07:00:00,26.2934964204,12.3636461431,0.0,1.36016661684,1.91011974705,2.3935639134,148.525036252,148.525036252
 11/27  08:00:00,31.2839442236,12.3636461431,0.0,0.982024598865,7.6404789882,4.7871278268,109.728765574,109.728765574
 11/27  09:00:00,40.6831462837,12.3636461431,0.0,0.84082897319,19.1011974705,8.3774736969,92.377583962,92.377583962
 11/27  10:00:00,58.2086803926,12.3636461431,0.0,0.691841192336,34.3821554469,10.7710376103,69.1356678238,69.1356678238
 11/27  11:00:00,58.0979190055,12.3636461431,0.0,0.581079805185,34.3821554469,10.7710376103,56.4126404883,56.4126404883
 11/27  12:00:00,57.9382100269,12.3636461431,0.0,0.421370826614,34.3821554469,10.7710376103,41.3126645711,41.3126645711
 11/27  13:00:00,57.848986349,12.3636461431,0.0,0.332147148707,34.3821554469,10.7710376103,32.913040383,32.913040383
 11/27  14:00:00,57.8215338895,12.3636461431,0.0,0.304694689168,34.3821554469,10.7710376103,27.8246030322,27.8246030322
 11/27  15:00:00,57.840926804,12.3636461431,0.0,0.324087603668,34.3821554469,10.7710376103,26.0546976233,26.0546976233
 11/27  16:00:00,57.8355264107,12.3636461431,0.0,0.318687210417,34.3821554469,10.7710376103,22.1524231086,22.1524231086
 11/27  17:00:00,57.8614128623,12.3636461431,0.0,0.344573662046,34.3821554469,10.7710376103,25.4571748529,25.4571748529
 11/27  18:00:00,66.1767882796,12.3636461431,0.0,0.393949079298,34.3821554469,10.7710376103,32.7526624813,32.7526624813
 11/27  19:00:00,53.5708711304,12.3636461431,0.0,0.445532369075,22.9214369646,9.5742556536,41.2654785612,41.2654785612
 11/27  20:00:00,53.6635936606,12.3636461431,0.0,0.538254899342,22.9214369646,9.5742556536,55.5801173293,55.5801173293
 11/27  21:00:00,48.6981026759,12.3636461431,0.0,0.589785365434,19.1011974705,8.3774736969,63.8243642174,63.8243642174
 11/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  07:00:00,26.3748096783,12.3636461431,0.0,1.44147987477,1.91011974705,2.3935639134,158.514063406,158.514063406
 11/28  08:00:00,31.3676424324,12.3636461431,0.0,1.06572280767,7.6404789882,4.7871278268,120.708480114,120.708480114
 11/28  09:00:00,40.7708637944,12.3636461431,0.0,0.928546483917,19.1011974705,8.3774736969,104.789375161,104.789375161
 11/28  10:00:00,58.3180363154,12.3636461431,0.0,0.801197115067,34.3821554469,10.7710376103,84.672935469,84.672935469
 11/28  11:00:00,58.2476419096,12.3636461431,0.0,0.730802709269,34.3821554469,10.7710376103,77.5316503912,77.5316503912
 11/28  12:00:00,58.1803916263,12.3636461431,0.0,0.663552426036,34.3821554469,10.7710376103,68.2227254646,68.2227254646
 11/28  13:00:00,58.1163311931,12.3636461431,0.0,0.599491992863,34.3821554469,10.7710376103,64.010474212,64.010474212
 11/28  14:00:00,57.9034382846,12.3636461431,0.0,0.386599084354,34.3821554469,10.7710376103,57.0227474088,57.0227474088
 11/28  15:00:00,57.9415497466,12.3636461431,0.0,0.424710546326,34.3821554469,10.7710376103,54.721712413,54.721712413
 11/28  16:00:00,57.8472423904,12.3636461431,0.0,0.33040319008,34.3821554469,10.7710376103,47.9915543775,47.9915543775
 11/28  17:00:00,57.8923637493,12.3636461431,0.0,0.37552454902,34.3821554469,10.7710376103,51.8292888716,51.8292888716
 11/28  18:00:00,66.3659053025,12.3636461431,0.0,0.58306610223,34.3821554469,10.7710376103,69.1112948648,69.1112948648
 11/28  19:00:00,53.8148250518,12.3636461431,0.0,0.689486290484,22.9214369646,9.5742556536,80.0541110551,80.0541110551
 11/28  20:00:00,53.9125138084,12.3636461431,0.0,0.787175047121,22.9214369646,9.5742556536,92.4979883895,92.4979883895
 11/28  21:00:00,48.9732339743,12.3636461431,0.0,0.864916663772,19.1011974705,8.3774736969,103.837904781,103.837904781
 11/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  02:00:00,12.5951077717,0.00895663556307,0.0,0.0164674757103,1.91011974705,2.3935639134,0.0,0.0
 11/29  03:00:00,12.6575896572,0.0349918896667,0.0,0.0529141070796,1.91011974705,2.3935639134,0.728505771217,0.728505771217
 11/29  04:00:00,12.6990250355,0.050402761235,0.0,0.0789386138246,1.91011974705,2.3935639134,1.19548252189,1.19548252189
 11/29  05:00:00,12.7472069392,0.0717658288346,0.0,0.105757449964,1.91011974705,2.3935639134,1.84376128336,1.84376128336
 11/29  06:00:00,12.8002632308,0.0959062019636,0.0,0.134673368433,1.91011974705,2.3935639134,2.57372885512,2.57372885512
 11/29  07:00:00,26.7014078057,12.3636461431,0.0,1.76807800212,1.91011974705,2.3935639134,211.467168941,211.467168941
 11/29  08:00:00,31.6220142882,12.3636461431,0.0,1.3200946634,7.6404789882,4.7871278268,159.37607763,159.37607763
 11/29  09:00:00,40.9453909214,12.3636461431,0.0,1.10307361091,19.1011974705,8.3774736969,137.079926292,137.079926292
 11/29  10:00:00,58.3202486006,12.3636461431,0.0,0.803409400356,34.3821554469,10.7710376103,108.417425009,108.417425009
 11/29  11:00:00,58.088476402,12.3636461431,0.0,0.571637201738,34.3821554469,10.7710376103,92.0134302448,92.0134302448
 11/29  12:00:00,58.0631270283,12.3636461431,0.0,0.546287828028,34.3821554469,10.7710376103,77.4264788133,77.4264788133
 11/29  13:00:00,58.0359638546,12.3636461431,0.0,0.519124654278,34.3821554469,10.7710376103,68.5772577143,68.5772577143
 11/29  14:00:00,58.0446091647,12.3636461431,0.0,0.527769964448,34.3821554469,10.7710376103,63.0822690525,63.0822690525
 11/29  15:00:00,58.0709106749,12.3636461431,0.0,0.554071474636,34.3821554469,10.7710376103,60.9152695088,60.9152695088
 11/29  16:00:00,58.0907426501,12.3636461431,0.0,0.57390344982,34.3821554469,10.7710376103,60.4746021515,60.4746021515
 11/29  17:00:00,58.1340132398,12.3636461431,0.0,0.617174039494,34.3821554469,10.7710376103,66.2449343838,66.2449343838
 11/29  18:00:00,66.4495042086,12.3636461431,0.0,0.666665008278,34.3821554469,10.7710376103,73.9635907789,73.9635907789
 11/29  19:00:00,53.8351236445,12.3636461431,0.0,0.709784883264,22.9214369646,9.5742556536,81.2133724687,81.2133724687
 11/29  20:00:00,53.8774320211,12.3636461431,0.0,0.752093259816,22.9214369646,9.5742556536,87.3734734441,87.3734734441
 11/29  21:00:00,48.8722469558,12.3636461431,0.0,0.763929645272,19.1011974705,8.3774736969,89.4345101162,89.4345101162
 11/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  06:00:00,12.5812703567,0.00895663556307,0.0,0.00263006071921,1.91011974705,2.3935639134,0.0,0.0
 11/30  07:00:00,26.4681353396,12.3636461431,0.0,1.53480553603,1.91011974705,2.3935639134,172.433117534,172.433117534
 11/30  08:00:00,31.419849668,12.3636461431,0.0,1.11793004329,7.6404789882,4.7871278268,129.601903537,129.601903537
 11/30  09:00:00,40.7821037944,12.3636461431,0.0,0.939786483878,19.1011974705,8.3774736969,110.606133677,110.606133677
 11/30  10:00:00,58.2972447936,12.3636461431,0.0,0.780405593362,34.3821554469,10.7710376103,85.1287526857,85.1287526857
 11/30  11:00:00,58.2265986568,12.3636461431,0.0,0.709759456506,34.3821554469,10.7710376103,76.6402988803,76.6402988803
 11/30  12:00:00,58.1426611276,12.3636461431,0.0,0.625821927294,34.3821554469,10.7710376103,63.9978303217,63.9978303217
 11/30  13:00:00,58.0863795176,12.3636461431,0.0,0.569540317362,34.3821554469,10.7710376103,58.1281023452,58.1281023452
 11/30  14:00:00,58.0575810688,12.3636461431,0.0,0.540741868476,34.3821554469,10.7710376103,54.2110131515,54.2110131515
 11/30  15:00:00,58.0311258841,12.3636461431,0.0,0.514286683782,34.3821554469,10.7710376103,51.0726786997,51.0726786997
 11/30  16:00:00,58.0171709505,12.3636461431,0.0,0.500331750198,34.3821554469,10.7710376103,47.1667697614,47.1667697614
 11/30  17:00:00,58.0584373279,12.3636461431,0.0,0.541598127643,34.3821554469,10.7710376103,50.4324174518,50.4324174518
 11/30  18:00:00,66.4094385819,12.3636461431,0.0,0.626599381587,34.3821554469,10.7710376103,56.468623348,56.468623348
 11/30  19:00:00,53.7797729483,12.3636461431,0.0,0.654434186987,22.9214369646,9.5742556536,60.3433961868,60.3433961868
 11/30  20:00:00,53.820572771,12.3636461431,0.0,0.695234009701,22.9214369646,9.5742556536,66.5231893009,66.5231893009
 11/30  21:00:00,48.7907242772,12.3636461431,0.0,0.682406966712,19.1011974705,8.3774736969,68.9241385834,68.9241385834
 11/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  02:00:00,12.5836830841,0.00537398133784,0.0,0.00862544229185,1.91011974705,2.3935639134,0.0,0.0
 12/01  03:00:00,12.7327602008,0.072444734445,0.0,0.0906318059077,1.91011974705,2.3935639134,1.86741644165,1.86741644165
 12/01  04:00:00,12.8852819215,0.146073196747,0.0,0.169525064301,1.91011974705,2.3935639134,4.08009437661,4.08009437661
 12/01  05:00:00,12.9907600765,0.211738998859,0.0,0.209337417194,1.91011974705,2.3935639134,6.17751064808,6.17751064808
 12/01  06:00:00,13.0741518157,0.264611543865,0.0,0.239856611397,1.91011974705,2.3935639134,7.7705882883,7.7705882883
 12/01  07:00:00,26.9643315467,12.3636461431,0.0,2.03100174312,1.91011974705,2.3935639134,244.153751415,244.153751415
 12/01  08:00:00,31.9295018469,12.3636461431,0.0,1.62758222212,7.6404789882,4.7871278268,198.33145705,198.33145705
 12/01  09:00:00,41.1952199791,12.3636461431,0.0,1.3529026686,19.1011974705,8.3774736969,170.080308358,170.080308358
 12/01  10:00:00,58.3485669099,12.3636461431,0.0,0.831727709627,34.3821554469,10.7710376103,131.411171257,131.411171257
 12/01  11:00:00,58.0122656196,12.3636461431,0.0,0.495426419285,34.3821554469,10.7710376103,114.807741416,114.807741416
 12/01  12:00:00,57.6910089614,12.3636461431,0.0,0.174169761159,34.3821554469,10.7710376103,94.043432204,94.043432204
 12/01  13:00:00,57.5204499253,12.3582721617,0.0,0.00898470637791,34.3821554469,10.7710376103,79.9377043201,79.9377043201
 12/01  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,69.7431787459,69.7431787459
 12/01  15:00:00,57.5078825647,12.3546895075,0.0,0.0,34.3821554469,10.7710376103,64.0502486883,64.0502486883
 12/01  16:00:00,57.5574644246,12.3636461431,0.0,0.0406252243135,34.3821554469,10.7710376103,59.2635596909,59.2635596909
 12/01  17:00:00,57.8166082585,12.3636461431,0.0,0.29976905823,34.3821554469,10.7710376103,68.4248108989,68.4248108989
 12/01  18:00:00,66.3686831511,12.3636461431,0.0,0.585843950806,34.3821554469,10.7710376103,86.0133082077,86.0133082077
 12/01  19:00:00,53.7753266042,12.3636461431,0.0,0.64998784293,22.9214369646,9.5742556536,88.8642149603,88.8642149603
 12/01  20:00:00,53.8372524334,12.3636461431,0.0,0.711913672083,22.9214369646,9.5742556536,94.8074859834,94.8074859834
 12/01  21:00:00,48.8745245319,12.3636461431,0.0,0.766207221431,19.1011974705,8.3774736969,101.260919107,101.260919107
 12/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  05:00:00,11.9848884432,0.00895663556307,0.0,0.00463912552486,1.91011974705,1.79517293505,0.0,0.0
 12/02  06:00:00,12.0070287586,0.0107479626757,0.0,0.0249881137852,1.91011974705,1.79517293505,0.0,0.0
 12/02  07:00:00,25.9383499993,12.3636461431,0.0,1.60341117415,1.91011974705,1.79517293505,192.65232381,192.65232381
 12/02  08:00:00,26.4971816005,12.3636461431,0.0,1.21228342656,3.8202394941,3.5903458701,150.616541065,150.616541065
 12/02  09:00:00,30.7503081617,12.3636461431,0.0,0.942033752845,11.4607184823,5.9839097835,125.803169291,125.803169291
 12/02  10:00:00,45.6399567057,12.3636461431,0.0,0.780617944386,22.9214369646,9.5742556536,97.8131163285,97.8131163285
 12/02  11:00:00,58.0085605171,12.3636461431,0.0,0.491721316808,34.3821554469,10.7710376103,73.7541069647,73.7541069647
 12/02  12:00:00,57.6905794858,12.3636461431,0.0,0.173740285494,34.3821554469,10.7710376103,49.9627696209,49.9627696209
 12/02  13:00:00,57.6092551441,12.3636461431,0.0,0.0924159438225,34.3821554469,10.7710376103,37.5305146486,37.5305146486
 12/02  14:00:00,57.5078825647,12.3546895075,0.0,0.0,34.3821554469,10.7710376103,27.7211967551,27.7211967551
 12/02  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,16.3752774586,16.3752774586
 12/02  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,12.9050727185,12.9050727185
 12/02  17:00:00,57.5437123179,12.3582721617,0.0,0.0322470989738,34.3821554469,10.7710376103,19.6758132941,19.6758132941
 12/02  18:00:00,66.002789353,12.3636461431,0.0,0.219950152718,34.3821554469,10.7710376103,28.2174188065,28.2174188065
 12/02  19:00:00,48.4457483129,12.3636461431,0.0,0.337431002382,19.1011974705,8.3774736969,44.2095559722,44.2095559722
 12/02  20:00:00,38.4602586994,12.3636461431,0.0,0.385984290493,11.4607184823,5.9839097835,50.1619550395,50.1619550395
 12/02  21:00:00,38.4722772777,12.3636461431,0.0,0.398002868831,11.4607184823,5.9839097835,49.2942262003,49.2942262003
 12/02  22:00:00,28.4649468232,12.3636461431,0.0,0.424715315872,3.8202394941,3.5903458701,55.28026929,55.28026929
 12/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  08:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  09:00:00,20.6831283128,12.3636461431,0.0,0.908896805479,3.8202394941,3.5903458701,107.112232272,107.112232272
 12/03  10:00:00,20.3304169616,12.3636461431,0.0,0.556185454272,3.8202394941,3.5903458701,74.2174159252,74.2174159252
 12/03  11:00:00,35.2723085408,12.3636461431,0.0,0.447012681157,15.2809579764,7.1806917402,55.7219367793,55.7219367793
 12/03  12:00:00,35.1709728889,12.3636461431,0.0,0.345677029203,15.2809579764,7.1806917402,44.3940637407,44.3940637407
 12/03  13:00:00,45.1185871148,12.3636461431,0.0,0.259248353546,22.9214369646,9.5742556536,27.2879985144,27.2879985144
 12/03  14:00:00,45.103028222,12.3636461431,0.0,0.243689460725,22.9214369646,9.5742556536,23.7633228311,23.7633228311
 12/03  15:00:00,45.1465439933,12.3636461431,0.0,0.287205231987,22.9214369646,9.5742556536,28.2020094583,28.2020094583
 12/03  16:00:00,45.1687655274,12.3636461431,0.0,0.309426766144,22.9214369646,9.5742556536,37.3830485708,37.3830485708
 12/03  17:00:00,45.1644984443,12.3636461431,0.0,0.305159683017,22.9214369646,9.5742556536,37.5179374128,37.5179374128
 12/03  18:00:00,43.2586278466,12.3636461431,0.0,0.167331986891,15.2809579764,7.1806917402,52.9406135174,52.9406135174
 12/03  19:00:00,33.3067152226,12.3636461431,0.0,0.249462264515,7.6404789882,4.7871278268,61.2462089176,61.2462089176
 12/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  07:00:00,25.8264215427,12.3636461431,0.0,0.893091739201,1.91011974705,2.3935639134,97.4742349069,97.4742349069
 12/04  08:00:00,30.9856026438,12.3636461431,0.0,0.683683019061,7.6404789882,4.7871278268,74.2060372192,74.2060372192
 12/04  09:00:00,40.3491503962,12.3636461431,0.0,0.506833085694,19.1011974705,8.3774736969,63.0631834518,63.0631834518
 12/04  10:00:00,57.8783107047,12.3636461431,0.0,0.361471504429,34.3821554469,10.7710376103,37.3914100406,37.3914100406
 12/04  11:00:00,57.744971814,12.3636461431,0.0,0.22813261369,34.3821554469,10.7710376103,21.5391977461,21.5391977461
 12/04  12:00:00,57.5085223349,12.3546895075,0.0,0.000639770227627,34.3821554469,10.7710376103,4.34132909169,4.34132909169
 12/04  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,2.02237973076,2.02237973076
 12/04  14:00:00,57.5184130522,12.3600634889,0.0,0.00515650613811,34.3821554469,10.7710376103,1.44836714225,1.44836714225
 12/04  15:00:00,57.5458798679,12.3636461431,0.0,0.02904066758,34.3821554469,10.7710376103,0.977460537123,0.977460537123
 12/04  16:00:00,57.5601915767,12.3636461431,0.0,0.0433523763955,34.3821554469,10.7710376103,0.70862204253,0.70862204253
 12/04  17:00:00,57.5697770312,12.3636461431,0.0,0.0529378309136,34.3821554469,10.7710376103,1.06444378562,1.06444378562
 12/04  18:00:00,65.8986614506,12.3636461431,0.0,0.115822250295,34.3821554469,10.7710376103,2.7326004047,2.7326004047
 12/04  19:00:00,53.2629640811,12.3636461431,0.0,0.137625319783,22.9214369646,9.5742556536,5.05480089981,5.05480089981
 12/04  20:00:00,53.2903023799,12.3636461431,0.0,0.164963618587,22.9214369646,9.5742556536,8.61846706543,8.61846706543
 12/04  21:00:00,48.2862165186,12.3636461431,0.0,0.177899208086,19.1011974705,8.3774736969,10.6208179797,10.6208179797
 12/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  07:00:00,25.5666488594,12.3636461431,0.0,0.633319055858,1.91011974705,2.3935639134,68.3640584415,68.3640584415
 12/05  08:00:00,30.7658842135,12.3636461431,0.0,0.463964588726,7.6404789882,4.7871278268,45.5088451657,45.5088451657
 12/05  09:00:00,40.1884424345,12.3636461431,0.0,0.346125124062,19.1011974705,8.3774736969,29.4990647886,29.4990647886
 12/05  10:00:00,57.762187936,12.3636461431,0.0,0.245348735726,34.3821554469,10.7710376103,13.3117391404,13.3117391404
 12/05  11:00:00,57.7583519002,12.3636461431,0.0,0.241512699897,34.3821554469,10.7710376103,15.2573216949,15.2573216949
 12/05  12:00:00,57.7174640929,12.3636461431,0.0,0.200624892624,34.3821554469,10.7710376103,11.166303089,11.166303089
 12/05  13:00:00,57.7285473459,12.3636461431,0.0,0.211708145568,34.3821554469,10.7710376103,10.0220955031,10.0220955031
 12/05  14:00:00,57.7491917036,12.3636461431,0.0,0.232352503314,34.3821554469,10.7710376103,12.0466128733,12.0466128733
 12/05  15:00:00,57.7364030105,12.3636461431,0.0,0.219563810198,34.3821554469,10.7710376103,13.3049935404,13.3049935404
 12/05  16:00:00,57.713290828,12.3636461431,0.0,0.196451627735,34.3821554469,10.7710376103,10.3931813067,10.3931813067
 12/05  17:00:00,57.7370467247,12.3636461431,0.0,0.220207524423,34.3821554469,10.7710376103,12.2106710228,12.2106710228
 12/05  18:00:00,66.0205605392,12.3636461431,0.0,0.237721338941,34.3821554469,10.7710376103,13.5132270813,13.5132270813
 12/05  19:00:00,53.3990848981,12.3636461431,0.0,0.273746136793,22.9214369646,9.5742556536,15.177868288,15.177868288
 12/05  20:00:00,53.4556285477,12.3636461431,0.0,0.330289786445,22.9214369646,9.5742556536,23.3444723221,23.3444723221
 12/05  21:00:00,48.4495976426,12.3636461431,0.0,0.341280332113,19.1011974705,8.3774736969,28.4695249972,28.4695249972
 12/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  07:00:00,26.4920165723,12.3636461431,0.0,1.55868676872,1.91011974705,2.3935639134,179.887923695,179.887923695
 12/06  08:00:00,31.4676616126,12.3636461431,0.0,1.16574198781,7.6404789882,4.7871278268,138.607142681,138.607142681
 12/06  09:00:00,40.9058764929,12.3636461431,0.0,1.06355918242,19.1011974705,8.3774736969,126.943441158,126.943441158
 12/06  10:00:00,58.4485475722,12.3636461431,0.0,0.931708371944,34.3821554469,10.7710376103,106.401870347,106.401870347
 12/06  11:00:00,58.3698991108,12.3636461431,0.0,0.853059910495,34.3821554469,10.7710376103,99.2217837487,99.2217837487
 12/06  12:00:00,58.3158530032,12.3636461431,0.0,0.7990138029,34.3821554469,10.7710376103,91.6212995252,91.6212995252
 12/06  13:00:00,58.2691224481,12.3636461431,0.0,0.752283247829,34.3821554469,10.7710376103,86.1623549093,86.1623549093
 12/06  14:00:00,58.2466141118,12.3636461431,0.0,0.729774911514,34.3821554469,10.7710376103,82.2986206494,82.2986206494
 12/06  15:00:00,58.2346189635,12.3636461431,0.0,0.717779763209,34.3821554469,10.7710376103,80.9890050242,80.9890050242
 12/06  16:00:00,58.210917251,12.3636461431,0.0,0.694078050738,34.3821554469,10.7710376103,77.415052515,77.415052515
 12/06  17:00:00,58.1870017861,12.3636461431,0.0,0.670162585799,34.3821554469,10.7710376103,77.1661788141,77.1661788141
 12/06  18:00:00,66.492259762,12.3636461431,0.0,0.709420561753,34.3821554469,10.7710376103,79.2186672084,79.2186672084
 12/06  19:00:00,53.8612972974,12.3636461431,0.0,0.735958536134,22.9214369646,9.5742556536,82.3202840758,82.3202840758
 12/06  20:00:00,53.9303075251,12.3636461431,0.0,0.804968763825,22.9214369646,9.5742556536,92.2691612836,92.2691612836
 12/06  21:00:00,48.9741141185,12.3636461431,0.0,0.86579680805,19.1011974705,8.3774736969,101.227571643,101.227571643
 12/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  01:00:00,12.5931229032,0.00716530845045,0.0,0.0162739342863,1.91011974705,2.3935639134,0.0,0.0
 12/07  02:00:00,12.7131569201,0.0560955632815,0.0,0.0873776963662,1.91011974705,2.3935639134,1.36784394062,1.36784394062
 12/07  03:00:00,12.7993855115,0.0964218657493,0.0,0.133279985267,1.91011974705,2.3935639134,2.58181213818,2.58181213818
 12/07  04:00:00,12.8637222081,0.12939335303,0.0,0.164645194591,1.91011974705,2.3935639134,3.59442423982,3.59442423982
 12/07  05:00:00,12.9191177161,0.16174672799,0.0,0.187687327638,1.91011974705,2.3935639134,4.60184070422,4.60184070422
 12/07  06:00:00,13.0373627715,0.252265485115,0.0,0.215413625922,1.91011974705,2.3935639134,7.45321795423,7.45321795423
 12/07  07:00:00,26.8638302876,12.3636461431,0.0,1.93050048404,1.91011974705,2.3935639134,232.91314812,232.91314812
 12/07  08:00:00,33.1869655087,12.3636461431,0.0,1.5073792173,7.6404789882,4.7871278268,183.938828673,183.938828673
 12/07  09:00:00,41.0343189948,12.3636461431,0.0,1.19200168431,19.1011974705,8.3774736969,157.016613413,157.016613413
 12/07  10:00:00,58.2801085179,12.3636461431,0.0,0.763269317623,34.3821554469,10.7710376103,123.915860377,123.915860377
 12/07  11:00:00,57.9129318288,12.3636461431,0.0,0.39609262853,34.3821554469,10.7710376103,102.458939727,102.458939727
 12/07  12:00:00,57.6309171944,12.3636461431,0.0,0.114077994102,34.3821554469,10.7710376103,80.3873766641,80.3873766641
 12/07  13:00:00,57.6314334683,12.3636461431,0.0,0.114594268011,34.3821554469,10.7710376103,73.0758594416,73.0758594416
 12/07  14:00:00,57.733410145,12.3636461431,0.0,0.216570944763,34.3821554469,10.7710376103,69.4816013162,69.4816013162
 12/07  15:00:00,57.6103960621,12.3636461431,0.0,0.0935568617968,34.3821554469,10.7710376103,58.6640433816,58.6640433816
 12/07  16:00:00,57.7521669107,12.3636461431,0.0,0.235327710378,34.3821554469,10.7710376103,53.6800489639,53.6800489639
 12/07  17:00:00,57.9005537067,12.3636461431,0.0,0.383714506425,34.3821554469,10.7710376103,61.1385646168,61.1385646168
 12/07  18:00:00,66.3225574359,12.3636461431,0.0,0.539718235643,34.3821554469,10.7710376103,72.1808586149,72.1808586149
 12/07  19:00:00,53.7831317158,12.3636461431,0.0,0.657792954529,22.9214369646,9.5742556536,85.7268714531,85.7268714531
 12/07  20:00:00,53.8590240142,12.3636461431,0.0,0.733685252947,22.9214369646,9.5742556536,94.3073872842,94.3073872842
 12/07  21:00:00,48.8586146889,12.3636461431,0.0,0.750297378405,19.1011974705,8.3774736969,95.8335106518,95.8335106518
 12/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  03:00:00,12.6131687321,0.0218422538739,0.0,0.0216428177724,1.91011974705,2.3935639134,0.335933757767,0.335933757767
 12/08  04:00:00,12.686287492,0.0469988081878,0.0,0.0696050233354,1.91011974705,2.3935639134,1.0874202461,1.0874202461
 12/08  05:00:00,12.7516465074,0.0780432635717,0.0,0.103919583396,1.91011974705,2.3935639134,2.03177568223,2.03177568223
 12/08  06:00:00,12.8470133456,0.139040576511,0.0,0.138289108682,1.91011974705,2.3935639134,3.94932162681,3.94932162681
 12/08  07:00:00,26.741564049,12.3636461431,0.0,1.80823424547,1.91011974705,2.3935639134,221.191753914,221.191753914
 12/08  08:00:00,33.0812092326,12.3636461431,0.0,1.40162294123,7.6404789882,4.7871278268,173.937663567,173.937663567
 12/08  09:00:00,40.9790212584,12.3636461431,0.0,1.1367039479,19.1011974705,8.3774736969,148.346333534,148.346333534
 12/08  10:00:00,58.1465662447,12.3636461431,0.0,0.629727044456,34.3821554469,10.7710376103,111.744927542,111.744927542
 12/08  11:00:00,57.7218055782,12.3636461431,0.0,0.204966377936,34.3821554469,10.7710376103,85.0367993294,85.0367993294
 12/08  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,57.3447754612,57.3447754612
 12/08  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,41.0693584216,41.0693584216
 12/08  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,26.3267383409,26.3267383409
 12/08  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,18.6771565707,18.6771565707
 12/08  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,14.012009127,14.012009127
 12/08  17:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,23.228269368,23.228269368
 12/08  18:00:00,65.960057297,12.3636461431,0.0,0.177218096724,34.3821554469,10.7710376103,41.1101647784,41.1101647784
 12/08  19:00:00,53.4840137857,12.3636461431,0.0,0.358675024436,22.9214369646,9.5742556536,54.0998771767,54.0998771767
 12/08  20:00:00,53.6087332158,12.3636461431,0.0,0.483394454565,22.9214369646,9.5742556536,69.8682093045,69.8682093045
 12/08  21:00:00,48.6741613576,12.3636461431,0.0,0.565844047155,19.1011974705,8.3774736969,81.610676623,81.610676623
 12/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
