Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  07:00:00,25.7770987131,12.3636461431,0.0,1.44215988789,1.91011974705,1.79517293505,180.181957068,180.181957068
 12/09  08:00:00,27.7664395582,12.3636461431,0.0,1.1038747176,3.8202394941,3.5903458701,142.855709297,142.855709297
 12/09  09:00:00,30.7438239095,12.3636461431,0.0,0.935549500621,11.4607184823,5.9839097835,125.679909411,125.679909411
 12/09  10:00:00,45.4216860486,12.3636461431,0.0,0.562347287273,22.9214369646,9.5742556536,88.6776928581,88.6776928581
 12/09  11:00:00,57.625528016,12.3600634889,0.0,0.112271469967,34.3821554469,10.7710376103,53.840510536,53.840510536
 12/09  12:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,29.2741476107,29.2741476107
 12/09  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,14.8013561377,14.8013561377
 12/09  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,6.828104915,6.828104915
 12/09  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,7.12733151108,7.12733151108
 12/09  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,10.1459649599,10.1459649599
 12/09  17:00:00,57.5564479772,12.361854816,0.0,0.0414001040699,34.3821554469,10.7710376103,14.0874530792,14.0874530792
 12/09  18:00:00,65.9553664463,12.3636461431,0.0,0.172527245996,34.3821554469,10.7710376103,23.3559207739,23.3559207739
 12/09  19:00:00,48.421495703,12.3636461431,0.0,0.313178392475,19.1011974705,8.3774736969,44.532961812,44.532961812
 12/09  20:00:00,38.4468916889,12.3636461431,0.0,0.372617280029,11.4607184823,5.9839097835,53.1397223045,53.1397223045
 12/09  21:00:00,38.4940800207,12.3636461431,0.0,0.419805611863,11.4607184823,5.9839097835,59.0365017308,59.0365017308
 12/09  22:00:00,28.4974621134,12.3636461431,0.0,0.457230606102,3.8202394941,3.5903458701,66.6703424775,66.6703424775
 12/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  08:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  09:00:00,20.8597994526,12.3636461431,0.0,1.08556794536,3.8202394941,3.5903458701,131.340651211,131.340651211
 12/10  10:00:00,20.5215205573,12.3636461431,0.0,0.747289050013,3.8202394941,3.5903458701,105.03363951,105.03363951
 12/10  11:00:00,35.2322665392,12.3636461431,0.0,0.406970679513,15.2809579764,7.1806917402,86.4969129298,86.4969129298
 12/10  12:00:00,34.8857386366,12.3600634889,0.0,0.0640254311521,15.2809579764,7.1806917402,76.3417561611,76.3417561611
 12/10  13:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,61.6741580539,61.6741580539
 12/10  14:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,56.9470512134,56.9470512134
 12/10  15:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,54.3533902677,54.3533902677
 12/10  16:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,55.7360892987,55.7360892987
 12/10  17:00:00,44.9686047385,12.361854816,0.0,0.111057304301,22.9214369646,9.5742556536,62.295055553,62.295055553
 12/10  18:00:00,43.2078633868,12.3636461431,0.0,0.116567527151,15.2809579764,7.1806917402,93.8810004645,93.8810004645
 12/10  19:00:00,33.2961009865,12.3636461431,0.0,0.238848028393,7.6404789882,4.7871278268,109.645063855,109.645063855
 12/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  03:00:00,12.6297936899,0.0371844453265,0.0,0.022925584137,1.91011974705,2.3935639134,0.793017290441,0.793017290441
 12/11  04:00:00,12.7042644747,0.0560655590043,0.0,0.0785152552141,1.91011974705,2.3935639134,1.36932639103,1.36932639103
 12/11  05:00:00,12.8534975615,0.164615040677,0.0,0.119198860358,1.91011974705,2.3935639134,4.72514158223,4.72514158223
 12/11  06:00:00,12.9311571333,0.214415754091,0.0,0.147057718718,1.91011974705,2.3935639134,6.33349987047,6.33349987047
 12/11  07:00:00,26.7559884539,12.3636461431,0.0,1.82265865036,1.91011974705,2.3935639134,231.921318205,231.921318205
 12/11  08:00:00,33.0970094397,12.3636461431,0.0,1.41742314826,7.6404789882,4.7871278268,182.925664693,182.925664693
 12/11  09:00:00,41.0169670598,12.3636461431,0.0,1.17464974936,19.1011974705,8.3774736969,162.982383127,162.982383127
 12/11  10:00:00,58.2446538647,12.3636461431,0.0,0.727814664409,34.3821554469,10.7710376103,127.780122673,127.780122673
 12/11  11:00:00,57.9077154556,12.3636461431,0.0,0.390876255274,34.3821554469,10.7710376103,108.503333214,108.503333214
 12/11  12:00:00,57.6487445091,12.3636461431,0.0,0.131905308804,34.3821554469,10.7710376103,88.0940633323,88.0940633323
 12/11  13:00:00,57.5085859316,12.3546895075,0.0,0.00070336686472,34.3821554469,10.7710376103,73.7287234609,73.7287234609
 12/11  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,65.7202396721,65.7202396721
 12/11  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,59.0355344813,59.0355344813
 12/11  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,51.2985691623,51.2985691623
 12/11  17:00:00,57.6636343985,12.3636461431,0.0,0.146795198248,34.3821554469,10.7710376103,60.1738600223,60.1738600223
 12/11  18:00:00,66.2394400129,12.3636461431,0.0,0.456600812666,34.3821554469,10.7710376103,73.3040739631,73.3040739631
 12/11  19:00:00,53.6807377729,12.3636461431,0.0,0.555399011587,22.9214369646,9.5742556536,80.5893461263,80.5893461263
 12/11  20:00:00,53.7672901112,12.3636461431,0.0,0.641951349885,22.9214369646,9.5742556536,91.9875451169,91.9875451169
 12/11  21:00:00,48.8219303353,12.3636461431,0.0,0.713613024831,19.1011974705,8.3774736969,101.841735483,101.841735483
 12/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  06:00:00,12.5893745235,0.00895663556307,0.0,0.0107342275088,1.91011974705,2.3935639134,0.0,0.0
 12/12  07:00:00,26.5327079101,12.3636461431,0.0,1.59937810657,1.91011974705,2.3935639134,198.020149702,198.020149702
 12/12  08:00:00,32.8534057141,12.3636461431,0.0,1.17381942268,7.6404789882,4.7871278268,149.004789687,149.004789687
 12/12  09:00:00,40.8522681117,12.3636461431,0.0,1.00995080117,19.1011974705,8.3774736969,128.851024452,128.851024452
 12/12  10:00:00,58.3711618037,12.3636461431,0.0,0.854322603378,34.3821554469,10.7710376103,107.121355009,107.121355009
 12/12  11:00:00,58.2674992559,12.3636461431,0.0,0.750660055637,34.3821554469,10.7710376103,97.297741195,97.297741195
 12/12  12:00:00,58.1886540012,12.3636461431,0.0,0.671814800906,34.3821554469,10.7710376103,82.723802822,82.723802822
 12/12  13:00:00,58.1585019996,12.3636461431,0.0,0.641662799336,34.3821554469,10.7710376103,77.0669112723,77.0669112723
 12/12  14:00:00,58.1239978174,12.3636461431,0.0,0.607158617072,34.3821554469,10.7710376103,74.1521358838,74.1521358838
 12/12  15:00:00,58.1217865268,12.3636461431,0.0,0.604947326506,34.3821554469,10.7710376103,72.0401088018,72.0401088018
 12/12  16:00:00,58.1074773797,12.3636461431,0.0,0.590638179441,34.3821554469,10.7710376103,67.6941510302,67.6941510302
 12/12  17:00:00,58.1276734352,12.3636461431,0.0,0.610834234962,34.3821554469,10.7710376103,68.8303938302,68.8303938302
 12/12  18:00:00,66.4250121476,12.3636461431,0.0,0.642172947286,34.3821554469,10.7710376103,73.0489939574,73.0489939574
 12/12  19:00:00,53.7884031204,12.3636461431,0.0,0.663064359072,22.9214369646,9.5742556536,77.1489611179,77.1489611179
 12/12  20:00:00,53.8304281565,12.3636461431,0.0,0.705089395178,22.9214369646,9.5742556536,83.6566172318,83.6566172318
 12/12  21:00:00,48.852523053,12.3636461431,0.0,0.744205742554,19.1011974705,8.3774736969,90.1236111398,90.1236111398
 12/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  04:00:00,12.5714749876,0.00179132711261,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  05:00:00,12.588822616,0.0107479626757,0.0,0.00839099288567,1.91011974705,2.3935639134,0.0,0.0
 12/13  06:00:00,12.6130132665,0.0107479626757,0.0,0.0325816433344,1.91011974705,2.3935639134,0.0,0.0
 12/13  07:00:00,26.5133773779,12.3636461431,0.0,1.58004757435,1.91011974705,2.3935639134,181.14357342,181.14357342
 12/13  08:00:00,32.8483368459,12.3636461431,0.0,1.16875055451,7.6404789882,4.7871278268,137.817116108,137.817116108
 12/13  09:00:00,40.8063624666,12.3636461431,0.0,0.96404515611,19.1011974705,8.3774736969,119.595462044,119.595462044
 12/13  10:00:00,58.1156911594,12.3636461431,0.0,0.598851959114,34.3821554469,10.7710376103,92.3926951452,92.3926951452
 12/13  11:00:00,58.1448510625,12.3636461431,0.0,0.628011862199,34.3821554469,10.7710376103,85.3816821961,85.3816821961
 12/13  12:00:00,58.1810827055,12.3636461431,0.0,0.664243505237,34.3821554469,10.7710376103,77.4392640338,77.4392640338
 12/13  13:00:00,58.173646667,12.3636461431,0.0,0.656807466736,34.3821554469,10.7710376103,74.4708629892,74.4708629892
 12/13  14:00:00,58.1590165992,12.3636461431,0.0,0.642177398939,34.3821554469,10.7710376103,72.2495419978,72.2495419978
 12/13  15:00:00,58.1188369049,12.3636461431,0.0,0.601997704573,34.3821554469,10.7710376103,67.1087630642,67.1087630642
 12/13  16:00:00,58.084409641,12.3636461431,0.0,0.567570440676,34.3821554469,10.7710376103,60.8566327168,60.8566327168
 12/13  17:00:00,58.1009998197,12.3636461431,0.0,0.584160619367,34.3821554469,10.7710376103,62.3049868201,62.3049868201
 12/13  18:00:00,66.4097739291,12.3636461431,0.0,0.626934728783,34.3821554469,10.7710376103,66.7566412002,66.7566412002
 12/13  19:00:00,53.8048467747,12.3636461431,0.0,0.67950801344,22.9214369646,9.5742556536,74.1027798239,74.1027798239
 12/13  20:00:00,53.8661764488,12.3636461431,0.0,0.740837687496,22.9214369646,9.5742556536,82.9136887437,82.9136887437
 12/13  21:00:00,48.8646028267,12.3636461431,0.0,0.756285516248,19.1011974705,8.3774736969,86.0272540121,86.0272540121
 12/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  05:00:00,12.5732663147,0.00358265422523,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  06:00:00,12.5889093695,0.0107479626757,0.0,0.00847774635095,1.91011974705,2.3935639134,0.0,0.0
 12/14  07:00:00,26.5267511053,12.3636461431,0.0,1.59342130179,1.91011974705,2.3935639134,171.096101934,171.096101934
 12/14  08:00:00,32.8691324804,12.3636461431,0.0,1.18954618902,7.6404789882,4.7871278268,129.903504028,129.903504028
 12/14  09:00:00,40.8227949757,12.3636461431,0.0,0.980477665191,19.1011974705,8.3774736969,111.945144273,111.945144273
 12/14  10:00:00,58.3362412351,12.3636461431,0.0,0.819402034842,34.3821554469,10.7710376103,87.5621606306,87.5621606306
 12/14  11:00:00,58.2544448496,12.3636461431,0.0,0.737605649306,34.3821554469,10.7710376103,79.464489791,79.464489791
 12/14  12:00:00,58.1894962134,12.3636461431,0.0,0.672657013071,34.3821554469,10.7710376103,71.1450590465,71.1450590465
 12/14  13:00:00,58.1942621355,12.3636461431,0.0,0.677422935208,34.3821554469,10.7710376103,62.8961550059,62.8961550059
 12/14  14:00:00,58.1448113787,12.3636461431,0.0,0.627972178423,34.3821554469,10.7710376103,56.1002691485,56.1002691485
 12/14  15:00:00,58.0592834016,12.3636461431,0.0,0.54244420136,34.3821554469,10.7710376103,50.6202858171,50.6202858171
 12/14  16:00:00,58.0158404956,12.3636461431,0.0,0.499001295282,34.3821554469,10.7710376103,44.415590152,44.415590152
 12/14  17:00:00,58.0445771628,12.3636461431,0.0,0.527737962514,34.3821554469,10.7710376103,49.0968877001,49.0968877001
 12/14  18:00:00,66.3569199351,12.3636461431,0.0,0.574080734849,34.3821554469,10.7710376103,55.6854574828,55.6854574828
 12/14  19:00:00,53.7403691718,12.3636461431,0.0,0.615030410563,22.9214369646,9.5742556536,62.7224741039,62.7224741039
 12/14  20:00:00,53.813277963,12.3636461431,0.0,0.687939201709,22.9214369646,9.5742556536,74.4995266313,74.4995266313
 12/14  21:00:00,48.8258682078,12.3636461431,0.0,0.717550897326,19.1011974705,8.3774736969,79.6141665942,79.6141665942
 12/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  05:00:00,12.5714749876,0.00179132711261,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  06:00:00,12.5892607059,0.0107479626757,0.0,0.00882908273009,1.91011974705,2.3935639134,0.0,0.0
 12/15  07:00:00,26.5401755558,12.3636461431,0.0,1.60684575225,1.91011974705,2.3935639134,170.712723574,170.712723574
 12/15  08:00:00,32.8607210303,12.3636461431,0.0,1.18113473886,7.6404789882,4.7871278268,126.399819246,126.399819246
 12/15  09:00:00,40.7411018379,12.3636461431,0.0,0.898784527388,19.1011974705,8.3774736969,105.415483114,105.415483114
 12/15  10:00:00,58.0685511935,12.3636461431,0.0,0.551711993245,34.3821554469,10.7710376103,80.5628653274,80.5628653274
 12/15  11:00:00,58.0919854809,12.3636461431,0.0,0.575146280665,34.3821554469,10.7710376103,73.1870266547,73.1870266547
 12/15  12:00:00,58.0898519177,12.3636461431,0.0,0.573012717409,34.3821554469,10.7710376103,60.7691180523,60.7691180523
 12/15  13:00:00,58.0503553061,12.3636461431,0.0,0.533516105781,34.3821554469,10.7710376103,55.5916227307,55.5916227307
 12/15  14:00:00,58.0268883849,12.3636461431,0.0,0.51004918466,34.3821554469,10.7710376103,50.3316865397,50.3316865397
 12/15  15:00:00,58.0261115497,12.3636461431,0.0,0.509272349415,34.3821554469,10.7710376103,49.5793058826,49.5793058826
 12/15  16:00:00,58.0084355055,12.3636461431,0.0,0.491596305202,34.3821554469,10.7710376103,50.6951671369,50.6951671369
 12/15  17:00:00,58.0735009038,12.3636461431,0.0,0.556661703478,34.3821554469,10.7710376103,58.1575569254,58.1575569254
 12/15  18:00:00,66.4024664293,12.3636461431,0.0,0.61962722905,34.3821554469,10.7710376103,65.3010853202,65.3010853202
 12/15  19:00:00,53.8156979258,12.3636461431,0.0,0.690359164532,22.9214369646,9.5742556536,75.9747703211,75.9747703211
 12/15  20:00:00,53.8933634091,12.3636461431,0.0,0.768024647854,22.9214369646,9.5742556536,87.2549261727,87.2549261727
 12/15  21:00:00,48.8960549074,12.3636461431,0.0,0.787737596898,19.1011974705,8.3774736969,90.3908749669,90.3908749669
 12/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  03:00:00,11.9757656558,0.00358265422523,0.0,0.000890319442298,1.91011974705,1.79517293505,0.0,0.0
 12/16  04:00:00,12.0099497391,0.0107479626757,0.0,0.0279090943013,1.91011974705,1.79517293505,0.0,0.0
 12/16  05:00:00,12.057117941,0.0277283940621,0.0,0.0580968648561,1.91011974705,1.79517293505,0.511807606881,0.511807606881
 12/16  06:00:00,12.0921360576,0.0421415420794,0.0,0.0787018334362,1.91011974705,1.79517293505,0.941804346512,0.941804346512
 12/16  07:00:00,25.9855251146,12.3636461431,0.0,1.65058628943,1.91011974705,1.79517293505,187.40745621,187.40745621
 12/16  08:00:00,27.9105057801,12.3636461431,0.0,1.24794093947,3.8202394941,3.5903458701,146.114011416,146.114011416
 12/16  09:00:00,30.9177256952,12.3636461431,0.0,1.10945128632,11.4607184823,5.9839097835,131.633622294,131.633622294
 12/16  10:00:00,45.7908126995,12.3636461431,0.0,0.931473938189,22.9214369646,9.5742556536,111.067997213,111.067997213
 12/16  11:00:00,58.2671585058,12.3636461431,0.0,0.750319305548,34.3821554469,10.7710376103,97.0643406912,97.0643406912
 12/16  12:00:00,58.1311608118,12.3636461431,0.0,0.614321611563,34.3821554469,10.7710376103,86.2615522766,86.2615522766
 12/16  13:00:00,58.0940184154,12.3636461431,0.0,0.577179215149,34.3821554469,10.7710376103,82.6438449889,82.6438449889
 12/16  14:00:00,58.1686644498,12.3636461431,0.0,0.651825249468,34.3821554469,10.7710376103,87.205348322,87.205348322
 12/16  15:00:00,58.2666502495,12.3636461431,0.0,0.749811049209,34.3821554469,10.7710376103,90.7401586941,90.7401586941
 12/16  16:00:00,58.2944472016,12.3636461431,0.0,0.777608001284,34.3821554469,10.7710376103,89.666091367,89.666091367
 12/16  17:00:00,58.3201032571,12.3636461431,0.0,0.803264056834,34.3821554469,10.7710376103,92.3731572739,92.3731572739
 12/16  18:00:00,66.6470964583,12.3636461431,0.0,0.864257258063,34.3821554469,10.7710376103,99.7810517746,99.7810517746
 12/16  19:00:00,49.0640279449,12.3636461431,0.0,0.955710634442,19.1011974705,8.3774736969,116.912762472,116.912762472
 12/16  20:00:00,39.0974434162,12.3636461431,0.0,1.02316900729,11.4607184823,5.9839097835,127.913812905,127.913812905
 12/16  21:00:00,39.1433961593,12.3636461431,0.0,1.06912175044,11.4607184823,5.9839097835,133.261681796,133.261681796
 12/16  22:00:00,29.1537332116,12.3636461431,0.0,1.11350170435,3.8202394941,3.5903458701,142.305746956,142.305746956
 12/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  01:00:00,12.0640291234,0.0473775536355,0.0,0.0453588876596,1.91011974705,1.79517293505,1.16027170083,1.16027170083
 12/17  02:00:00,12.2423541836,0.133756767917,0.0,0.137304733576,1.91011974705,1.79517293505,3.71059049848,3.71059049848
 12/17  03:00:00,12.3410498087,0.18108989413,0.0,0.188667232448,1.91011974705,1.79517293505,5.2205837371,5.2205837371
 12/17  04:00:00,12.4579747358,0.26520331499,0.0,0.221478738697,1.91011974705,1.79517293505,7.80468253964,7.80468253964
 12/17  05:00:00,12.4898135429,0.282398798016,0.0,0.236122062767,1.91011974705,1.79517293505,8.41052024016,8.41052024016
 12/17  06:00:00,12.5108959102,0.302083894908,0.0,0.237519333216,1.91011974705,1.79517293505,8.95257828782,8.95257828782
 12/17  07:00:00,12.5334284472,0.314910344857,0.0,0.247225420225,1.91011974705,1.79517293505,9.42388265572,9.42388265572
 12/17  08:00:00,11.1683767147,0.323698395418,0.0,0.251052303885,1.91011974705,1.79517293505,9.62902565679,9.62902565679
 12/17  09:00:00,21.7144197115,12.3636461431,0.0,1.94018820426,3.8202394941,3.5903458701,233.815844519,233.815844519
 12/17  10:00:00,21.2324488318,12.3636461431,0.0,1.45821732455,3.8202394941,3.5903458701,185.191766426,185.191766426
 12/17  11:00:00,36.0651792119,12.3636461431,0.0,1.23988335223,15.2809579764,7.1806917402,161.670824521,161.670824521
 12/17  12:00:00,35.9999317828,12.3636461431,0.0,1.17463592311,15.2809579764,7.1806917402,152.006834595,152.006834595
 12/17  13:00:00,45.9455033213,12.3636461431,0.0,1.08616455998,22.9214369646,9.5742556536,133.744103086,133.744103086
 12/17  14:00:00,45.8903804801,12.3636461431,0.0,1.03104171882,22.9214369646,9.5742556536,126.095064287,126.095064287
 12/17  15:00:00,45.8765245872,12.3636461431,0.0,1.01718582593,22.9214369646,9.5742556536,122.823702007,122.823702007
 12/17  16:00:00,45.8630102008,12.3636461431,0.0,1.00367143956,22.9214369646,9.5742556536,120.305155871,120.305155871
 12/17  17:00:00,45.8840002362,12.3636461431,0.0,1.02466147495,22.9214369646,9.5742556536,121.882626813,121.882626813
 12/17  18:00:00,43.7290699991,12.3636461431,0.0,0.637774139407,15.2809579764,7.1806917402,152.328785273,152.328785273
 12/17  19:00:00,33.7376566506,12.3636461431,0.0,0.680403692496,7.6404789882,4.7871278268,160.500176421,160.500176421
 12/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  22:00:00,12.0296964273,0.0291983143674,0.0,0.0292054307986,1.91011974705,1.79517293505,0.609682600879,0.609682600879
 12/17  23:00:00,12.1484950472,0.0744422545194,0.0,0.102760110533,1.91011974705,1.79517293505,1.92654936506,1.92654936506
 12/17  24:00:00,12.2543388785,0.133451590182,0.0,0.149594606177,1.91011974705,1.79517293505,3.71165556296,3.71165556296
 12/18  01:00:00,12.9191172605,0.166940227454,0.0,0.182493372556,1.91011974705,2.3935639134,4.79436167809,4.79436167809
 12/18  02:00:00,12.9867484974,0.222799565269,0.0,0.194265271671,1.91011974705,2.3935639134,6.51223435739,6.51223435739
 12/18  03:00:00,13.0038249831,0.222898254315,0.0,0.211243068341,1.91011974705,2.3935639134,6.56022411154,6.56022411154
 12/18  04:00:00,13.1091274424,0.307735409132,0.0,0.231708372778,1.91011974705,2.3935639134,9.15997172401,9.15997172401
 12/18  05:00:00,13.105699457,0.281247873732,0.0,0.254767922784,1.91011974705,2.3935639134,8.36399208853,8.36399208853
 12/18  06:00:00,13.2182321172,0.374436677532,0.0,0.274111779242,1.91011974705,2.3935639134,11.226240419,11.226240419
 12/18  07:00:00,26.952318019,12.3636461431,0.0,2.01898821543,1.91011974705,2.3935639134,240.502044202,240.502044202
 12/18  08:00:00,33.2480628037,12.3636461431,0.0,1.56847651227,7.6404789882,4.7871278268,189.650135224,189.650135224
 12/18  09:00:00,41.2455771235,12.3636461431,0.0,1.403259813,19.1011974705,8.3774736969,169.522566139,169.522566139
 12/18  10:00:00,58.700594111,12.3636461431,0.0,1.18375491074,34.3821554469,10.7710376103,142.587033044,142.587033044
 12/18  11:00:00,58.4257583953,12.3636461431,0.0,0.908919195011,34.3821554469,10.7710376103,131.008125361,131.008125361
 12/18  12:00:00,58.3116872336,12.3636461431,0.0,0.794848033359,34.3821554469,10.7710376103,117.662863804,117.662863804
 12/18  13:00:00,58.2889350342,12.3636461431,0.0,0.772095833875,34.3821554469,10.7710376103,111.120662494,111.120662494
 12/18  14:00:00,58.1927537123,12.3636461431,0.0,0.675914512004,34.3821554469,10.7710376103,103.223865501,103.223865501
 12/18  15:00:00,58.0753509988,12.3636461431,0.0,0.55851179853,34.3821554469,10.7710376103,96.5998546362,96.5998546362
 12/18  16:00:00,57.9925354397,12.3636461431,0.0,0.475696239404,34.3821554469,10.7710376103,90.5339085552,90.5339085552
 12/18  17:00:00,58.0920027598,12.3636461431,0.0,0.57516355956,34.3821554469,10.7710376103,91.7272523827,91.7272523827
 12/18  18:00:00,66.5631733977,12.3636461431,0.0,0.780334197382,34.3821554469,10.7710376103,100.897505118,100.897505118
 12/18  19:00:00,54.0303755628,12.3636461431,0.0,0.905036801474,22.9214369646,9.5742556536,111.659611646,111.659611646
 12/18  20:00:00,54.1180358329,12.3636461431,0.0,0.992697071619,22.9214369646,9.5742556536,121.715548417,121.715548417
 12/18  21:00:00,49.131552441,12.3636461431,0.0,1.02323513049,19.1011974705,8.3774736969,125.658198595,125.658198595
 12/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  24:00:00,12.5976545827,0.0175293599363,0.0,0.0104415623364,1.91011974705,2.3935639134,0.367935624691,0.367935624691
 12/19  01:00:00,12.7308665813,0.073732598056,0.0,0.087450322778,1.91011974705,2.3935639134,1.89245183999,1.89245183999
 12/19  02:00:00,12.8235716924,0.109603709813,0.0,0.14428432211,1.91011974705,2.3935639134,2.98735221461,2.98735221461
 12/19  03:00:00,12.960061982,0.209263478593,0.0,0.181114842942,1.91011974705,2.3935639134,6.11650636843,6.11650636843
 12/19  04:00:00,13.0378757707,0.261203813525,0.0,0.206988296711,1.91011974705,2.3935639134,7.73960712145,7.73960712145
 12/19  05:00:00,13.0932324832,0.284660183576,0.0,0.23888863922,1.91011974705,2.3935639134,8.45091465401,8.45091465401
 12/19  06:00:00,13.1872065248,0.352870277006,0.0,0.264652587316,1.91011974705,2.3935639134,10.5823411509,10.5823411509
 12/19  07:00:00,26.9475514723,12.3636461431,0.0,2.01422166879,1.91011974705,2.3935639134,244.154297529,244.154297529
 12/19  08:00:00,33.2650643804,12.3636461431,0.0,1.58547808895,7.6404789882,4.7871278268,194.429595116,194.429595116
 12/19  09:00:00,41.1984929142,12.3636461431,0.0,1.35617560374,19.1011974705,8.3774736969,171.036360425,171.036360425
 12/19  10:00:00,58.2973466731,12.3636461431,0.0,0.780507472821,34.3821554469,10.7710376103,131.734655386,131.734655386
 12/19  11:00:00,57.8648950208,12.3636461431,0.0,0.348055820508,34.3821554469,10.7710376103,108.361875453,108.361875453
 12/19  12:00:00,57.5630735636,12.3600634889,0.0,0.0498170175852,34.3821554469,10.7710376103,82.1886676044,82.1886676044
 12/19  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,61.7902559438,61.7902559438
 12/19  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,45.6510240867,45.6510240867
 12/19  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,34.1266892455,34.1266892455
 12/19  16:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,27.2465709129,27.2465709129
 12/19  17:00:00,57.618506937,12.361854816,0.0,0.103459063873,34.3821554469,10.7710376103,32.0395505399,32.0395505399
 12/19  18:00:00,66.0975589775,12.3636461431,0.0,0.314719777197,34.3821554469,10.7710376103,45.6624883153,45.6624883153
 12/19  19:00:00,53.5086332892,12.3636461431,0.0,0.383294527924,22.9214369646,9.5742556536,52.4561278064,52.4561278064
 12/19  20:00:00,53.5438026317,12.3636461431,0.0,0.418463870439,22.9214369646,9.5742556536,55.7808261871,55.7808261871
 12/19  21:00:00,48.5644141002,12.3636461431,0.0,0.456096789762,19.1011974705,8.3774736969,61.0553055,61.0553055
 12/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  07:00:00,26.0611947798,12.3636461431,0.0,1.12786497623,1.91011974705,2.3935639134,136.69632496,136.69632496
 12/20  08:00:00,33.8557433234,12.3636461431,0.0,0.798490365319,7.6404789882,4.7871278268,96.2630247778,96.2630247778
 12/20  09:00:00,40.5142843402,12.3636461431,0.0,0.671967029747,19.1011974705,8.3774736969,77.8064075919,77.8064075919
 12/20  10:00:00,58.0812269691,12.3636461431,0.0,0.564387768862,34.3821554469,10.7710376103,60.5659407895,60.5659407895
 12/20  11:00:00,58.0250950509,12.3636461431,0.0,0.508255850611,34.3821554469,10.7710376103,57.2649265416,57.2649265416
 12/20  12:00:00,58.0662273082,12.3636461431,0.0,0.549388107953,34.3821554469,10.7710376103,62.5057984128,62.5057984128
 12/20  13:00:00,58.159179814,12.3636461431,0.0,0.64234061375,34.3821554469,10.7710376103,76.2549779348,76.2549779348
 12/20  14:00:00,58.1179794099,12.3636461431,0.0,0.60114020961,34.3821554469,10.7710376103,78.5600041595,78.5600041595
 12/20  15:00:00,57.8203431893,12.3636461431,0.0,0.303503988981,34.3821554469,10.7710376103,74.4705344894,74.4705344894
 12/20  16:00:00,57.7618766688,12.3636461431,0.0,0.245037468533,34.3821554469,10.7710376103,73.7757276472,73.7757276472
 12/20  17:00:00,58.0142316173,12.3636461431,0.0,0.497392417031,34.3821554469,10.7710376103,86.1085411346,86.1085411346
 12/20  18:00:00,66.5457177447,12.3636461431,0.0,0.762878544411,34.3821554469,10.7710376103,104.06238182,104.06238182
 12/20  19:00:00,54.0050406263,12.3636461431,0.0,0.879701864992,22.9214369646,9.5742556536,114.100425827,114.100425827
 12/20  20:00:00,54.0793971616,12.3636461431,0.0,0.954058400319,22.9214369646,9.5742556536,121.73089927,121.73089927
 12/20  21:00:00,49.1181359773,12.3636461431,0.0,1.00981866686,19.1011974705,8.3774736969,129.40627572,129.40627572
 12/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  24:00:00,12.5731938589,0.00179132711261,0.0,0.00171887131597,1.91011974705,2.3935639134,0.0,0.0
 12/21  01:00:00,12.7323939667,0.0829949625166,0.0,0.0797153437328,1.91011974705,2.3935639134,2.17409981712,2.17409981712
 12/21  02:00:00,12.9025990326,0.174117444963,0.0,0.158797927209,1.91011974705,2.3935639134,4.99990749225,4.99990749225
 12/21  03:00:00,13.0528717788,0.275201525228,0.0,0.207986593108,1.91011974705,2.3935639134,8.13526214277,8.13526214277
 12/21  04:00:00,13.1194812011,0.304672799643,0.0,0.245124741046,1.91011974705,2.3935639134,9.06221376392,9.06221376392
 12/21  05:00:00,13.2337693274,0.387765589625,0.0,0.276320077336,1.91011974705,2.3935639134,11.6298273213,11.6298273213
 12/21  06:00:00,13.2649154212,0.390291560662,0.0,0.304940200072,1.91011974705,2.3935639134,11.7242612124,11.7242612124
 12/21  07:00:00,27.0767781857,12.3636461431,0.0,2.14344838221,1.91011974705,2.3935639134,267.233646852,267.233646852
 12/21  08:00:00,34.7833851797,12.3636461431,0.0,1.7261322216,7.6404789882,4.7871278268,217.225295974,217.225295974
 12/21  09:00:00,41.3944362522,12.3636461431,0.0,1.55211894172,19.1011974705,8.3774736969,197.721620465,197.721620465
 12/21  10:00:00,58.7192820896,12.3636461431,0.0,1.20244288936,34.3821554469,10.7710376103,172.939020891,172.939020891
 12/21  11:00:00,58.315759032,12.3636461431,0.0,0.798919831724,34.3821554469,10.7710376103,159.555548252,159.555548252
 12/21  12:00:00,58.1089625122,12.3636461431,0.0,0.592123311936,34.3821554469,10.7710376103,146.54226039,146.54226039
 12/21  13:00:00,58.2755915399,12.3636461431,0.0,0.75875233962,34.3821554469,10.7710376103,140.74369471,140.74369471
 12/21  14:00:00,58.2680708687,12.3636461431,0.0,0.751231668425,34.3821554469,10.7710376103,133.977161143,133.977161143
 12/21  15:00:00,58.2927955315,12.3636461431,0.0,0.775956331228,34.3821554469,10.7710376103,131.097574366,131.097574366
 12/21  16:00:00,58.2143478327,12.3636461431,0.0,0.697508632438,34.3821554469,10.7710376103,122.381475789,122.381475789
 12/21  17:00:00,58.281911786,12.3636461431,0.0,0.765072585678,34.3821554469,10.7710376103,123.990158944,123.990158944
 12/21  18:00:00,66.762438358,12.3636461431,0.0,0.979599157706,34.3821554469,10.7710376103,135.219196012,135.219196012
 12/21  19:00:00,54.2255557546,12.3636461431,0.0,1.10021699329,22.9214369646,9.5742556536,145.099386191,145.099386191
 12/21  20:00:00,54.3244378498,12.3636461431,0.0,1.19909908847,22.9214369646,9.5742556536,156.858148316,156.858148316
 12/21  21:00:00,49.35655695,12.3636461431,0.0,1.24823963949,19.1011974705,8.3774736969,163.188205867,163.188205867
 12/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/21  23:00:00,12.6224137033,0.0352728800806,0.0,0.0174571628008,1.91011974705,2.3935639134,0.951065889564,0.951065889564
 12/21  24:00:00,12.9842723213,0.255458758011,0.0,0.159129902888,1.91011974705,2.3935639134,7.5503334511,7.5503334511
 12/22  01:00:00,13.1877773431,0.370164322697,0.0,0.247929359966,1.91011974705,2.3935639134,11.0811444496,11.0811444496
 12/22  02:00:00,13.3025704603,0.428234174391,0.0,0.304652625449,1.91011974705,2.3935639134,12.9179992169,12.9179992169
 12/22  03:00:00,13.4457285917,0.525000236802,0.0,0.351044694459,1.91011974705,2.3935639134,15.8970069904,15.8970069904
 12/22  04:00:00,13.5015053843,0.544689237813,0.0,0.387132486001,1.91011974705,2.3935639134,16.5641697763,16.5641697763
 12/22  05:00:00,13.9594178109,0.969482732811,0.0,0.420251417644,1.91011974705,2.3935639134,25.338003127,25.338003127
 12/22  06:00:00,14.0398959561,1.01866089288,0.0,0.451551402771,1.91011974705,2.3935639134,26.378234753,26.378234753
 12/22  07:00:00,27.3604251009,12.3636461431,0.0,2.42709529732,1.91011974705,2.3935639134,303.363199398,303.363199398
 12/22  08:00:00,35.048632691,12.3636461431,0.0,1.99137973292,7.6404789882,4.7871278268,254.968261637,254.968261637
 12/22  09:00:00,41.6161253294,12.3636461431,0.0,1.7738080189,19.1011974705,8.3774736969,227.04430239,227.04430239
 12/22  10:00:00,59.0323200775,12.3636461431,0.0,1.51548087726,34.3821554469,10.7710376103,191.619188831,191.619188831
 12/22  11:00:00,58.8551562601,12.3636461431,0.0,1.33831705979,34.3821554469,10.7710376103,175.452684631,175.452684631
 12/22  12:00:00,58.6510518861,12.3636461431,0.0,1.13421268586,34.3821554469,10.7710376103,158.212927822,158.212927822
 12/22  13:00:00,58.5326836044,12.3636461431,0.0,1.01584440408,34.3821554469,10.7710376103,146.866816645,146.866816645
 12/22  14:00:00,58.5030119788,12.3636461431,0.0,0.986172778482,34.3821554469,10.7710376103,138.165678066,138.165678066
 12/22  15:00:00,58.3478352837,12.3636461431,0.0,0.830996083462,34.3821554469,10.7710376103,129.946124061,129.946124061
 12/22  16:00:00,58.348472088,12.3636461431,0.0,0.83163288771,34.3821554469,10.7710376103,123.5711287,123.5711287
 12/22  17:00:00,58.460594877,12.3636461431,0.0,0.943755676688,34.3821554469,10.7710376103,124.6795577,124.6795577
 12/22  18:00:00,66.8255135733,12.3636461431,0.0,1.04267437297,34.3821554469,10.7710376103,128.927803976,128.927803976
 12/22  19:00:00,54.2338569618,12.3636461431,0.0,1.10851820054,22.9214369646,9.5742556536,136.86396949,136.86396949
 12/22  20:00:00,54.3018194562,12.3636461431,0.0,1.17648069488,22.9214369646,9.5742556536,146.128552341,146.128552341
 12/22  21:00:00,49.3087681111,12.3636461431,0.0,1.20045080061,19.1011974705,8.3774736969,149.672247848,149.672247848
 12/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/22  23:00:00,12.584712099,0.014459111344,0.0,0.000569327199063,1.91011974705,2.3935639134,0.382307637321,0.382307637321
 12/22  24:00:00,12.7552754199,0.097447608442,0.0,0.088144151045,1.91011974705,2.3935639134,2.60473205034,2.60473205034
 12/23  01:00:00,12.3853757301,0.245076201745,0.0,0.169006846281,1.91011974705,1.79517293505,7.25262101738,7.25262101738
 12/23  02:00:00,12.4773275295,0.291672367945,0.0,0.214362479435,1.91011974705,1.79517293505,8.62555174538,8.62555174538
 12/23  03:00:00,12.5711525757,0.355270154781,0.0,0.244589738774,1.91011974705,1.79517293505,10.6808969862,10.6808969862
 12/23  04:00:00,12.6316391078,0.380920847595,0.0,0.27942557808,1.91011974705,1.79517293505,11.3895702337,11.3895702337
 12/23  05:00:00,12.7353308849,0.454086403806,0.0,0.309951799013,1.91011974705,1.79517293505,13.7752707841,13.7752707841
 12/23  06:00:00,12.7546775156,0.448801284896,0.0,0.334583548648,1.91011974705,1.79517293505,13.4939051038,13.4939051038
 12/23  07:00:00,26.5042545955,12.3636461431,0.0,2.16931577033,1.91011974705,1.79517293505,265.129541448,265.129541448
 12/23  08:00:00,29.781723956,12.3636461431,0.0,1.74149244873,3.8202394941,3.5903458701,217.704900927,217.704900927
 12/23  09:00:00,31.4106490572,12.3636461431,0.0,1.60237464834,11.4607184823,5.9839097835,202.510350957,202.510350957
 12/23  10:00:00,46.2349074241,12.3636461431,0.0,1.37556866285,22.9214369646,9.5742556536,179.586691685,179.586691685
 12/23  11:00:00,58.7052850926,12.3636461431,0.0,1.1884458923,34.3821554469,10.7710376103,164.262377229,164.262377229
 12/23  12:00:00,58.5204114556,12.3636461431,0.0,1.00357225536,34.3821554469,10.7710376103,145.735522841,145.735522841
 12/23  13:00:00,58.396974017,12.3636461431,0.0,0.880134816737,34.3821554469,10.7710376103,135.792458017,135.792458017
 12/23  14:00:00,58.2146268003,12.3636461431,0.0,0.697787600019,34.3821554469,10.7710376103,130.645440413,130.645440413
 12/23  15:00:00,58.0859791872,12.3636461431,0.0,0.569139986873,34.3821554469,10.7710376103,127.274857493,127.274857493
 12/23  16:00:00,58.1212792947,12.3636461431,0.0,0.604440094437,34.3821554469,10.7710376103,127.395968443,127.395968443
 12/23  17:00:00,58.3009172286,12.3636461431,0.0,0.784078028279,34.3821554469,10.7710376103,128.61454743,128.61454743
 12/23  18:00:00,66.8074182667,12.3636461431,0.0,1.02457906637,34.3821554469,10.7710376103,138.282003346,138.282003346
 12/23  19:00:00,49.3051749358,12.3636461431,0.0,1.19685762528,19.1011974705,8.3774736969,158.872569597,158.872569597
 12/23  20:00:00,39.3409095523,12.3636461431,0.0,1.26663514344,11.4607184823,5.9839097835,167.340846169,167.340846169
 12/23  21:00:00,39.3745482466,12.3636461431,0.0,1.30027383767,11.4607184823,5.9839097835,170.830493055,170.830493055
 12/23  22:00:00,29.3889180731,12.3636461431,0.0,1.34868656586,3.8202394941,3.5903458701,180.420817997,180.420817997
 12/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  24:00:00,12.1355055617,0.112933986074,0.0,0.0512788935675,1.91011974705,1.79517293505,3.23662628079,3.23662628079
 12/24  01:00:00,12.4872029242,0.32387963887,0.0,0.192030603252,1.91011974705,1.79517293505,9.64976321684,9.64976321684
 12/24  02:00:00,12.6206828193,0.379887576833,0.0,0.269502560327,1.91011974705,1.79517293505,11.407522348,11.407522348
 12/24  03:00:00,12.7838165,0.493957659085,0.0,0.318566158841,1.91011974705,1.79517293505,14.9431250438,14.9431250438
 12/24  04:00:00,12.8216257601,0.493239078319,0.0,0.357093999657,1.91011974705,1.79517293505,14.9467900243,14.9467900243
 12/24  05:00:00,12.948567691,0.587987840359,0.0,0.389287168502,1.91011974705,1.79517293505,17.8875217666,17.8875217666
 12/24  06:00:00,13.2735554371,0.875355714355,0.0,0.426907040677,1.91011974705,1.79517293505,23.1185272177,23.1185272177
 12/24  07:00:00,13.5316318494,1.09550131506,0.0,0.464837852235,1.91011974705,1.79517293505,28.6370626959,28.6370626959
 12/24  08:00:00,13.7079522037,1.26664277309,0.0,0.470016748555,1.91011974705,1.79517293505,31.114252037,31.114252037
 12/24  09:00:00,22.1250850722,12.3636461431,0.0,2.35085356489,3.8202394941,3.5903458701,294.447652704,294.447652704
 12/24  10:00:00,21.4006211845,12.3636461431,0.0,1.62638967722,3.8202394941,3.5903458701,241.0415437,241.0415437
 12/24  11:00:00,36.2112050171,12.3636461431,0.0,1.38590915743,15.2809579764,7.1806917402,213.710383733,213.710383733
 12/24  12:00:00,36.0022638302,12.3636461431,0.0,1.17696797049,15.2809579764,7.1806917402,197.937496349,197.937496349
 12/24  13:00:00,45.8322822785,12.3636461431,0.0,0.972943517181,22.9214369646,9.5742556536,174.331414512,174.331414512
 12/24  14:00:00,45.5647341692,12.3636461431,0.0,0.705395407869,22.9214369646,9.5742556536,159.041861556,159.041861556
 12/24  15:00:00,45.4072571871,12.3636461431,0.0,0.547918425805,22.9214369646,9.5742556536,150.012356622,150.012356622
 12/24  16:00:00,45.4133270141,12.3636461431,0.0,0.553988252815,22.9214369646,9.5742556536,145.411726098,145.411726098
 12/24  17:00:00,45.6435079787,12.3636461431,0.0,0.784169217371,22.9214369646,9.5742556536,147.588379836,147.588379836
 12/24  18:00:00,43.6230291754,12.3636461431,0.0,0.531733315696,15.2809579764,7.1806917402,189.029280891,189.029280891
 12/24  19:00:00,33.7417714726,12.3636461431,0.0,0.684518514504,7.6404789882,4.7871278268,205.357331706,205.357331706
 12/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  21:00:00,12.0998626149,0.101431542895,0.0,0.0271383899413,1.91011974705,1.79517293505,2.95397097499,2.95397097499
 12/24  22:00:00,12.4629865474,0.32816846478,0.0,0.163525400544,1.91011974705,1.79517293505,9.79003303752,9.79003303752
 12/24  23:00:00,12.6140406565,0.400051435052,0.0,0.242696539385,1.91011974705,1.79517293505,12.0552891979,12.0552891979
 12/24  24:00:00,12.756412367,0.489757960753,0.0,0.295361724115,1.91011974705,1.79517293505,14.8106196811,14.8106196811
 12/25  01:00:00,12.8201602376,0.512107730422,0.0,0.336759825091,1.91011974705,1.79517293505,15.5520212983,15.5520212983
 12/25  02:00:00,12.9225164463,0.582526735974,0.0,0.368697028238,1.91011974705,1.79517293505,17.7033167548,17.7033167548
 12/25  03:00:00,13.2870311939,0.922114920415,0.0,0.393623591399,1.91011974705,1.79517293505,24.0612596983,24.0612596983
 12/25  04:00:00,13.5622014006,1.17567169609,0.0,0.415237022431,1.91011974705,1.79517293505,29.4665029305,29.4665029305
 12/25  05:00:00,13.6408722658,1.23061695025,0.0,0.438962633475,1.91011974705,1.79517293505,30.3833276072,30.3833276072
 12/25  06:00:00,13.68562502,1.25313489856,0.0,0.461197439306,1.91011974705,1.79517293505,31.4580329079,31.4580329079
 12/25  07:00:00,13.8953157542,1.43482309442,0.0,0.489199977726,1.91011974705,1.79517293505,34.8157617465,34.8157617465
 12/25  08:00:00,13.9965752481,1.51308344959,0.0,0.512199116449,1.91011974705,1.79517293505,36.9303857812,36.9303857812
 12/25  09:00:00,22.1688852453,12.3636461431,0.0,2.39465373805,3.8202394941,3.5903458701,301.452941114,301.452941114
 12/25  10:00:00,21.2977846167,12.3636461431,0.0,1.52355310944,3.8202394941,3.5903458701,237.59415159,237.59415159
 12/25  11:00:00,35.8031404435,12.3636461431,0.0,0.97784458377,15.2809579764,7.1806917402,198.074333425,198.074333425
 12/25  12:00:00,35.457298523,12.3636461431,0.0,0.632002663354,15.2809579764,7.1806917402,175.023964132,175.023964132
 12/25  13:00:00,45.2937924743,12.3636461431,0.0,0.434453713063,22.9214369646,9.5742556536,148.741854924,148.741854924
 12/25  14:00:00,45.227966938,12.3636461431,0.0,0.368628176725,22.9214369646,9.5742556536,134.895332442,134.895332442
 12/25  15:00:00,45.3424642068,12.3636461431,0.0,0.483125445497,22.9214369646,9.5742556536,127.899592909,127.899592909
 12/25  16:00:00,45.4085353893,12.3636461431,0.0,0.549196628042,22.9214369646,9.5742556536,123.881187366,123.881187366
 12/25  17:00:00,45.5454707314,12.3636461431,0.0,0.686131970071,22.9214369646,9.5742556536,125.232082436,125.232082436
 12/25  18:00:00,43.5449833427,12.3636461431,0.0,0.45368748306,15.2809579764,7.1806917402,161.995214556,161.995214556
 12/25  19:00:00,33.6349116854,12.3636461431,0.0,0.577658727315,7.6404789882,4.7871278268,173.780607299,173.780607299
 12/25  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  22:00:00,12.0151067848,0.0289753306898,0.0,0.0148387720162,1.91011974705,1.79517293505,0.709136718775,0.709136718775
 12/25  23:00:00,12.2655271872,0.194533640597,0.0,0.099700864529,1.91011974705,1.79517293505,5.70725842273,5.70725842273
 12/25  24:00:00,12.3691380783,0.256488115764,0.0,0.141357280427,1.91011974705,1.79517293505,7.59097961635,7.59097961635
 12/26  01:00:00,12.9581053207,0.229110644686,0.0,0.159311015531,1.91011974705,2.3935639134,6.76699820808,6.76699820808
 12/26  02:00:00,13.0325067741,0.28564570861,0.0,0.177177405064,1.91011974705,2.3935639134,8.49097865734,8.49097865734
 12/26  03:00:00,13.010980132,0.254516894797,0.0,0.186779576736,1.91011974705,2.3935639134,7.55947638169,7.55947638169
 12/26  04:00:00,13.0700609796,0.304667037355,0.0,0.195710281745,1.91011974705,2.3935639134,9.08461684945,9.08461684945
 12/26  05:00:00,13.0530343185,0.276262305655,0.0,0.207088352422,1.91011974705,2.3935639134,8.24070368491,8.24070368491
 12/26  06:00:00,13.1423754517,0.348103817031,0.0,0.224587974242,1.91011974705,2.3935639134,10.4334158367,10.4334158367
 12/26  07:00:00,26.8266949908,12.3636461431,0.0,1.89336518724,1.91011974705,2.3935639134,234.133524349,234.133524349
 12/26  08:00:00,34.5041253479,12.3636461431,0.0,1.44687238981,7.6404789882,4.7871278268,180.131405585,180.131405585
 12/26  09:00:00,41.0733563961,12.3636461431,0.0,1.23103908558,19.1011974705,8.3774736969,155.718422177,155.718422177
 12/26  10:00:00,58.3035669237,12.3636461431,0.0,0.786727723388,34.3821554469,10.7710376103,120.125592733,120.125592733
 12/26  11:00:00,58.0938000222,12.3636461431,0.0,0.576960821892,34.3821554469,10.7710376103,103.467386423,103.467386423
 12/26  12:00:00,58.0251160019,12.3636461431,0.0,0.508276801619,34.3821554469,10.7710376103,90.9450224772,90.9450224772
 12/26  13:00:00,58.1714927047,12.3636461431,0.0,0.654653504427,34.3821554469,10.7710376103,91.4096547239,91.4096547239
 12/26  14:00:00,58.2446651831,12.3636461431,0.0,0.727825982808,34.3821554469,10.7710376103,90.7567820511,90.7567820511
 12/26  15:00:00,58.2594518471,12.3636461431,0.0,0.742612646807,34.3821554469,10.7710376103,89.2502727789,89.2502727789
 12/26  16:00:00,58.265102871,12.3636461431,0.0,0.748263670669,34.3821554469,10.7710376103,87.9690392488,87.9690392488
 12/26  17:00:00,58.2912654518,12.3636461431,0.0,0.774426251479,34.3821554469,10.7710376103,93.9472086548,93.9472086548
 12/26  18:00:00,66.648777544,12.3636461431,0.0,0.865938343765,34.3821554469,10.7710376103,104.263016181,104.263016181
 12/26  19:00:00,54.0434468684,12.3636461431,0.0,0.918108107074,22.9214369646,9.5742556536,111.237198888,111.237198888
 12/26  20:00:00,54.1135815388,12.3636461431,0.0,0.988242777527,22.9214369646,9.5742556536,121.312080706,121.312080706
 12/26  21:00:00,49.1309197747,12.3636461431,0.0,1.0226024642,19.1011974705,8.3774736969,126.666139178,126.666139178
 12/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  24:00:00,12.5714749876,0.00179132711261,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  01:00:00,12.6560597706,0.038390489928,0.0,0.0479856201933,1.91011974705,2.3935639134,0.828857863111,0.828857863111
 12/27  02:00:00,12.7805453437,0.0942425432166,0.0,0.116619140052,1.91011974705,2.3935639134,2.52263201417,2.52263201417
