Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/27  03:00:00,12.9758993316,0.224751292229,0.0,0.181464378926,1.91011974705,2.3935639134,6.59922719657,6.59922719657
 12/27  04:00:00,13.1121639686,0.309715496789,0.0,0.232764811381,1.91011974705,2.3935639134,9.22945731156,9.22945731156
 12/27  05:00:00,13.1703913905,0.339255083579,0.0,0.261452646433,1.91011974705,2.3935639134,10.1391520085,10.1391520085
 12/27  06:00:00,13.2353680471,0.383046173077,0.0,0.282638213548,1.91011974705,2.3935639134,11.5076491961,11.5076491961
 12/27  07:00:00,27.0080079065,12.3636461431,0.0,2.07467810299,1.91011974705,2.3935639134,253.696478011,253.696478011
 12/27  08:00:00,34.6806206675,12.3636461431,0.0,1.62336770938,7.6404789882,4.7871278268,201.161031938,201.161031938
 12/27  09:00:00,41.2935436027,12.3636461431,0.0,1.45122629217,19.1011974705,8.3774736969,179.492967534,179.492967534
 12/27  10:00:00,58.8221531566,12.3636461431,0.0,1.30531395627,34.3821554469,10.7710376103,157.121358754,157.121358754
 12/27  11:00:00,58.710923762,12.3636461431,0.0,1.19408456176,34.3821554469,10.7710376103,147.102253199,147.102253199
 12/27  12:00:00,58.5983911857,12.3636461431,0.0,1.08155198538,34.3821554469,10.7710376103,135.382986544,135.382986544
 12/27  13:00:00,58.5541690425,12.3636461431,0.0,1.03732984223,34.3821554469,10.7710376103,130.289974709,130.289974709
 12/27  14:00:00,58.4955043081,12.3636461431,0.0,0.978665107864,34.3821554469,10.7710376103,124.182694466,124.182694466
 12/27  15:00:00,58.4693681393,12.3636461431,0.0,0.952528938979,34.3821554469,10.7710376103,117.204358482,117.204358482
 12/27  16:00:00,58.4009449186,12.3636461431,0.0,0.884105718282,34.3821554469,10.7710376103,109.662086418,109.662086418
 12/27  17:00:00,58.4088741694,12.3636461431,0.0,0.892034969164,34.3821554469,10.7710376103,113.498240588,113.498240588
 12/27  18:00:00,66.78251817,12.3636461431,0.0,0.99967896974,34.3821554469,10.7710376103,120.651761487,120.651761487
 12/27  19:00:00,54.1991986282,12.3636461431,0.0,1.07385986696,22.9214369646,9.5742556536,128.788599379,128.788599379
 12/27  20:00:00,54.2896548685,12.3636461431,0.0,1.16431610719,22.9214369646,9.5742556536,141.391532617,141.391532617
 12/27  21:00:00,49.3143609897,12.3636461431,0.0,1.20604367918,19.1011974705,8.3774736969,147.246821223,147.246821223
 12/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/27  23:00:00,12.6420318758,0.0436141854327,0.0,0.0287340299489,1.91011974705,2.3935639134,1.14434491653,1.14434491653
 12/27  24:00:00,12.9875378397,0.231182252538,0.0,0.18667192673,1.91011974705,2.3935639134,6.7615705618,6.7615705618
 12/28  01:00:00,13.2172571453,0.356969499071,0.0,0.290603985769,1.91011974705,2.3935639134,10.654523527,10.654523527
 12/28  02:00:00,13.4127302168,0.486045138711,0.0,0.357001417645,1.91011974705,2.3935639134,14.6925944979,14.6925944979
 12/28  03:00:00,13.4359051209,0.481590372993,0.0,0.384631087431,1.91011974705,2.3935639134,14.5363708818,14.5363708818
 12/28  04:00:00,13.5224254973,0.54823447328,0.0,0.404507363526,1.91011974705,2.3935639134,16.6482099439,16.6482099439
 12/28  05:00:00,13.4983643617,0.512294637333,0.0,0.416386063923,1.91011974705,2.3935639134,15.5108665945,15.5108665945
 12/28  06:00:00,13.5602100154,0.567781107596,0.0,0.422745247371,1.91011974705,2.3935639134,17.2663424163,17.2663424163
 12/28  07:00:00,27.2154890984,12.3636461431,0.0,2.28215929488,1.91011974705,2.3935639134,277.768292341,277.768292341
 12/28  08:00:00,34.8229491386,12.3636461431,0.0,1.76569618055,7.6404789882,4.7871278268,219.085713434,219.085713434
 12/28  09:00:00,41.4250612886,12.3636461431,0.0,1.58274397812,19.1011974705,8.3774736969,195.132958417,195.132958417
 12/28  10:00:00,58.9379388738,12.3636461431,0.0,1.42109967356,34.3821554469,10.7710376103,170.914417155,170.914417155
 12/28  11:00:00,58.8467745376,12.3636461431,0.0,1.32993533727,34.3821554469,10.7710376103,162.970655611,162.970655611
 12/28  12:00:00,58.7820503217,12.3636461431,0.0,1.26521112141,34.3821554469,10.7710376103,153.130078808,153.130078808
 12/28  13:00:00,58.7589730227,12.3636461431,0.0,1.24213382238,34.3821554469,10.7710376103,149.323759032,149.323759032
 12/28  14:00:00,58.7326861366,12.3636461431,0.0,1.2158469363,34.3821554469,10.7710376103,146.268287819,146.268287819
 12/28  15:00:00,58.6922115022,12.3636461431,0.0,1.17537230194,34.3821554469,10.7710376103,143.59957193,143.59957193
 12/28  16:00:00,58.6853190908,12.3636461431,0.0,1.16847989054,34.3821554469,10.7710376103,139.297417086,139.297417086
 12/28  17:00:00,58.6938885449,12.3636461431,0.0,1.17704934461,34.3821554469,10.7710376103,140.222458748,140.222458748
 12/28  18:00:00,66.9803302368,12.3636461431,0.0,1.1974910365,34.3821554469,10.7710376103,141.163329697,141.163329697
 12/28  19:00:00,54.3341694398,12.3636461431,0.0,1.20883067852,22.9214369646,9.5742556536,143.435698282,143.435698282
 12/28  20:00:00,54.3525758114,12.3636461431,0.0,1.22723705013,22.9214369646,9.5742556536,146.63173524,146.63173524
 12/28  21:00:00,49.3326227037,12.3636461431,0.0,1.22430539322,19.1011974705,8.3774736969,147.238620816,147.238620816
 12/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/28  23:00:00,12.5788034605,0.00358265422523,0.0,0.00553714580365,1.91011974705,2.3935639134,0.0,0.0
 12/28  24:00:00,12.7810946367,0.101500117408,0.0,0.109910858849,1.91011974705,2.3935639134,2.73661598926,2.73661598926
 12/29  01:00:00,12.9110918631,0.161047862386,0.0,0.180360340262,1.91011974705,2.3935639134,4.60576946141,4.60576946141
 12/29  02:00:00,13.0333226312,0.247664263934,0.0,0.215974706776,1.91011974705,2.3935639134,7.27371722955,7.27371722955
 12/29  03:00:00,13.095092455,0.283650175309,0.0,0.241758619257,1.91011974705,2.3935639134,8.4530006537,8.4530006537
 12/29  04:00:00,13.1495677371,0.318921746893,0.0,0.260962329738,1.91011974705,2.3935639134,9.48075259994,9.48075259994
 12/29  05:00:00,13.211180684,0.3565222955,0.0,0.284974728008,1.91011974705,2.3935639134,10.7266990627,10.7266990627
 12/29  06:00:00,13.279152924,0.398134504203,0.0,0.311334759332,1.91011974705,2.3935639134,11.9360650442,11.9360650442
 12/29  07:00:00,27.1542462217,12.3636461431,0.0,2.22091641816,1.91011974705,2.3935639134,255.013386049,255.013386049
 12/29  08:00:00,34.8284374978,12.3636461431,0.0,1.77118453967,7.6404789882,4.7871278268,204.13777059,204.13777059
 12/29  09:00:00,41.314957983,12.3636461431,0.0,1.47264067253,19.1011974705,8.3774736969,176.216859336,176.216859336
 12/29  10:00:00,58.7689744698,12.3636461431,0.0,1.25213526955,34.3821554469,10.7710376103,145.030042344,145.030042344
 12/29  11:00:00,58.6411413691,12.3636461431,0.0,1.12430216883,34.3821554469,10.7710376103,132.28555077,132.28555077
 12/29  12:00:00,58.5389259433,12.3636461431,0.0,1.022086743,34.3821554469,10.7710376103,117.174156783,117.174156783
 12/29  13:00:00,58.4434712402,12.3636461431,0.0,0.926632039918,34.3821554469,10.7710376103,104.265146507,104.265146507
 12/29  14:00:00,58.3931003574,12.3636461431,0.0,0.876261157106,34.3821554469,10.7710376103,96.4298565884,96.4298565884
 12/29  15:00:00,58.3621334302,12.3636461431,0.0,0.845294229955,34.3821554469,10.7710376103,93.5710937168,93.5710937168
 12/29  16:00:00,58.3372729268,12.3636461431,0.0,0.820433726527,34.3821554469,10.7710376103,88.6894663653,88.6894663653
 12/29  17:00:00,58.3429622339,12.3636461431,0.0,0.826123033659,34.3821554469,10.7710376103,86.1506773328,86.1506773328
 12/29  18:00:00,66.633271841,12.3636461431,0.0,0.850432640678,34.3821554469,10.7710376103,87.6971545459,87.6971545459
 12/29  19:00:00,54.0193335335,12.3636461431,0.0,0.893994772199,22.9214369646,9.5742556536,95.1430377456,95.1430377456
 12/29  20:00:00,54.0732109022,12.3636461431,0.0,0.947872140918,22.9214369646,9.5742556536,103.721889937,103.721889937
 12/29  21:00:00,49.0473477815,12.3636461431,0.0,0.939030470992,19.1011974705,8.3774736969,103.191128383,103.191128383
 12/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/30  01:00:00,11.9739284788,0.00179132711261,0.0,0.000844469541736,1.91011974705,1.79517293505,0.0,0.0
 12/30  02:00:00,12.0081008596,0.0107479626757,0.0,0.0260602147851,1.91011974705,1.79517293505,0.0,0.0
 12/30  03:00:00,12.0429445444,0.0107479626757,0.0,0.0609038996315,1.91011974705,1.79517293505,0.0,0.0
 12/30  04:00:00,12.096035909,0.0351479232358,0.0,0.0895953036748,1.91011974705,1.79517293505,0.733641756062,0.733641756062
 12/30  05:00:00,12.1259707221,0.048846767543,0.0,0.105831272416,1.91011974705,1.79517293505,1.14904609385,1.14904609385
 12/30  06:00:00,12.1649076931,0.0754610610381,0.0,0.118153950001,1.91011974705,1.79517293505,1.95621477387,1.95621477387
 12/30  07:00:00,25.9857469593,12.3636461431,0.0,1.65080813415,1.91011974705,1.79517293505,185.116768661,185.116768661
 12/30  08:00:00,29.3026265725,12.3636461431,0.0,1.26239506522,3.8202394941,3.5903458701,144.823816111,144.823816111
 12/30  09:00:00,30.9636268288,12.3636461431,0.0,1.15535241988,11.4607184823,5.9839097835,135.343003333,135.343003333
 12/30  10:00:00,45.8519338692,12.3636461431,0.0,0.992595107874,22.9214369646,9.5742556536,113.707674548,113.707674548
 12/30  11:00:00,58.2731019257,12.3636461431,0.0,0.75626272545,34.3821554469,10.7710376103,90.4095485002,90.4095485002
 12/30  12:00:00,57.736597064,12.3636461431,0.0,0.219757863703,34.3821554469,10.7710376103,67.4544971355,67.4544971355
 12/30  13:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,57.7499759086,57.7499759086
 12/30  14:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,49.7314028184,49.7314028184
 12/30  15:00:00,57.5060912376,12.3528981804,0.0,0.0,34.3821554469,10.7710376103,44.7734833321,44.7734833321
 12/30  16:00:00,57.5286740385,12.3564808346,0.0,0.0190001466265,34.3821554469,10.7710376103,48.6446363881,48.6446363881
 12/30  17:00:00,57.7982326373,12.3636461431,0.0,0.281393437001,34.3821554469,10.7710376103,56.8002359242,56.8002359242
 12/30  18:00:00,66.2751606097,12.3636461431,0.0,0.492321409414,34.3821554469,10.7710376103,67.7725616232,67.7725616232
 12/30  19:00:00,48.7466930607,12.3636461431,0.0,0.638375750244,19.1011974705,8.3774736969,89.4525840421,89.4525840421
 12/30  20:00:00,38.7903165496,12.3636461431,0.0,0.716042140691,11.4607184823,5.9839097835,98.7201185384,98.7201185384
 12/30  21:00:00,38.8302939934,12.3636461431,0.0,0.756019584534,11.4607184823,5.9839097835,102.126157832,102.126157832
 12/30  22:00:00,28.8696991731,12.3636461431,0.0,0.829467665849,3.8202394941,3.5903458701,114.912015798,114.912015798
 12/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  04:00:00,12.0058861931,0.0200032715178,0.0,0.0145902394486,1.91011974705,1.79517293505,0.334649302355,0.334649302355
 12/31  05:00:00,12.0762149221,0.0462512377174,0.0,0.058671002259,1.91011974705,1.79517293505,1.06533235446,1.06533235446
 12/31  06:00:00,12.1610995744,0.0871243757055,0.0,0.102682516557,1.91011974705,1.79517293505,2.31306078962,2.31306078962
 12/31  07:00:00,12.2963978124,0.186170502175,0.0,0.138934628141,1.91011974705,1.79517293505,5.38873549023,5.38873549023
 12/31  08:00:00,12.3945762828,0.242906731654,0.0,0.180376869064,1.91011974705,1.79517293505,7.21101782075,7.21101782075
 12/31  09:00:00,21.545351534,12.3636461431,0.0,1.77112002674,3.8202394941,3.5903458701,224.640214272,224.640214272
 12/31  10:00:00,20.6795742133,12.3636461431,0.0,0.905342706018,3.8202394941,3.5903458701,161.576653151,161.576653151
 12/31  11:00:00,35.2312721966,12.3636461431,0.0,0.405976336898,15.2809579764,7.1806917402,128.946874964,128.946874964
 12/31  12:00:00,34.9086359391,12.361854816,0.0,0.0851314065628,15.2809579764,7.1806917402,111.786170364,111.786170364
 12/31  13:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,89.0873365881,89.0873365881
 12/31  14:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,79.3372202915,79.3372202915
 12/31  15:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,70.8065161786,70.8065161786
 12/31  16:00:00,44.8485907986,12.3528981804,0.0,0.0,22.9214369646,9.5742556536,64.8745699889,64.8745699889
 12/31  17:00:00,44.9548700637,12.3600634889,0.0,0.0991139566813,22.9214369646,9.5742556536,70.8036040084,70.8036040084
 12/31  18:00:00,43.2211305573,12.3636461431,0.0,0.129834697654,15.2809579764,7.1806917402,105.09416611,105.09416611
 12/31  19:00:00,33.317242795,12.3636461431,0.0,0.259989836956,7.6404789882,4.7871278268,120.609760468,120.609760468
 12/31  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  01:00:00,12.183282662,0.168871918,0.0,0.0431180619243,1.91011974705,1.79517293505,5.02006419054,5.02006419054
 01/01  02:00:00,12.4898071588,0.34160378624,0.0,0.176910690431,1.91011974705,1.79517293505,10.2741526882,10.2741526882
 01/01  03:00:00,12.6946262915,0.47381531169,0.0,0.249518297733,1.91011974705,1.79517293505,14.3250914412,14.3250914412
 01/01  04:00:00,12.7406153805,0.470532844388,0.0,0.298789854045,1.91011974705,1.79517293505,14.2840359485,14.2840359485
 01/01  05:00:00,13.1162778052,0.814296905482,0.0,0.330688217601,1.91011974705,1.79517293505,22.0418592515,22.0418592515
 01/01  06:00:00,13.2772047043,0.946293198537,0.0,0.359618823701,1.91011974705,1.79517293505,24.0789894245,24.0789894245
 01/01  07:00:00,13.5188095067,1.16090905723,0.0,0.386607767353,1.91011974705,1.79517293505,29.5070024925,29.5070024925
 01/01  08:00:00,13.7423165674,1.36158011157,0.0,0.409443773692,1.91011974705,1.79517293505,32.5430605254,32.5430605254
 01/01  09:00:00,22.1813044558,12.3636461431,0.0,2.40707294847,3.8202394941,3.5903458701,310.58236929,310.58236929
 01/01  10:00:00,21.7206483496,12.3636461431,0.0,1.94641684235,3.8202394941,3.5903458701,261.988842201,261.988842201
 01/01  11:00:00,36.5171044425,12.3636461431,0.0,1.69180858285,15.2809579764,7.1806917402,228.514996639,228.514996639
 01/01  12:00:00,36.3804215257,12.3636461431,0.0,1.55512566607,15.2809579764,7.1806917402,212.124292531,212.124292531
 01/01  13:00:00,46.2931063678,12.3636461431,0.0,1.43376760653,22.9214369646,9.5742556536,190.963246399,190.963246399
 01/01  14:00:00,46.2399435968,12.3636461431,0.0,1.38060483549,22.9214369646,9.5742556536,183.050463157,183.050463157
 01/01  15:00:00,46.2092462104,12.3636461431,0.0,1.34990744912,22.9214369646,9.5742556536,177.315090271,177.315090271
 01/01  16:00:00,46.171704677,12.3636461431,0.0,1.31236591576,22.9214369646,9.5742556536,172.708697966,172.708697966
 01/01  17:00:00,46.0552886687,12.3636461431,0.0,1.1959499074,22.9214369646,9.5742556536,169.003622153,169.003622153
 01/01  18:00:00,42.4283300241,12.3636461431,0.0,0.714700831046,15.2809579764,7.1806917402,203.608086141,203.608086141
 01/01  19:00:00,33.8576478368,12.3636461431,0.0,0.800394878702,7.6404789882,4.7871278268,211.947995461,211.947995461
 01/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  21:00:00,12.2248934754,0.174306175662,0.0,0.0792946176862,1.91011974705,1.79517293505,5.06757416512,5.06757416512
 01/01  22:00:00,12.5096743383,0.317963765982,0.0,0.220417890216,1.91011974705,1.79517293505,9.4643253538,9.4643253538
 01/01  23:00:00,12.6975303856,0.443297045639,0.0,0.282940657844,1.91011974705,1.79517293505,13.3879748906,13.3879748906
 01/01  24:00:00,12.732982906,0.437325408484,0.0,0.32436481543,1.91011974705,1.79517293505,13.1775232806,13.1775232806
